Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.44
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85559
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.76922
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93945
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,13.12
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,32.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,32.25
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.12
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,190.62
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,195.25
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,167.38
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,173.62
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,247.38
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,248.38
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.06
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99475
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40185
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98721
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.75
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.56
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.82
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99664
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98605
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99527
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,118.75
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,121.38
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,120.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,106.25
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,107.38
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.12
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,99.62
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,99.75
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.62
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.31
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.56
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85666
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9816
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95718
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,34.5
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.25
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,62.5
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,62.62
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.62
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,52.62
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,52.75
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.75
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.82
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.75
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.18
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88278
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58746
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93524
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,57.62
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,57.75
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.62
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.88
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,34.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,67.12
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,68.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.62
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.38
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.75
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.56
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92883
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.72787
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92551
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,19.5
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.12
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,29.75
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.38
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,235.12
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,237.62
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,199.5
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,200.88
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,257.88
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,258.5
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.69
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99573
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.47991
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99643
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.94
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.87
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99408
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98068
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9863
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,107.75
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,108.12
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,104.12
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,104.12
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.12
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,77.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,77.25
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.12
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.62
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.06
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.37
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83987
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97937
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93445
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,29.88
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,52.62
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,53.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.88
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,47.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,47.25
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.5
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.56
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79367
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.66122
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90634
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,67.38
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,70.25
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.88
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,54.5
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.75
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,81.5
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,83.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.25
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.94
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94089
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88211
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87433
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,21.62
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.75
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,227.62
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,230.75
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,204.38
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,208.12
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,232.38
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,234.38
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.25
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99557
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43951
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98196
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,15.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.25
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.56
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.69
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98724
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99213
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,134.5
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,134.5
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,134.5
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,111.88
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,112.12
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,112.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,91.5
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,91.62
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.62
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.44
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.5
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95489
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98257
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95953
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.25
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,55.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,55.12
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,59.88
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,60.5
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.12
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,42.31
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,59.37
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.38
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.73681
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.50466
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88632
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,55.88
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,55.88
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.88
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.5
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.88
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.75
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,66.88
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,67.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.88
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.69
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.31
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.44
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95895
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89181
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92227
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
