Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,257.38
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,260.88
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.12
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,200.5
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,201.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,248.75
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,249.38
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.12
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.63
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.5
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99796
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41216
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99783
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.25
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.75
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.25
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.81
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99286
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98502
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99112
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,92.12
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,92.25
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.25
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,106.5
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,106.62
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.62
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,85.62
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,85.88
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.75
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.06
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.31
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9585
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9827
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94635
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,46.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,46.5
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.25
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,57.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,57.25
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.12
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,50.25
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,52.25
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,59.44
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.94
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92056
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57229
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94009
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,59.25
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,65.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.12
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.62
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.25
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.38
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,60.12
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,63.62
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.88
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.69
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.94
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.75
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94269
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78457
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91711
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,25.75
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,25.88
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.75
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,24.62
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.12
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.88
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,242.12
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,248.12
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,187.75
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,193.5
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,228.38
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,234.62
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.37
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.38
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99634
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43941
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99786
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.94
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.87
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.25
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99713
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98849
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99088
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,120.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,121.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,120.5
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,108.25
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,108.38
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.38
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,72.75
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,73.12
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.88
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.63
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.87
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9285
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99088
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94443
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,33.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,74.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,74.12
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,56.12
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.69
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.38
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.88
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81848
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61883
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87915
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,75.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,75.12
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,48.88
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,49.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,78.12
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,79.12
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.62
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.75
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.56
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93985
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84512
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95801
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.75
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,12.12
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,34.25
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.5
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,256.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,257.5
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,227.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,227.12
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,243.62
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,244.5
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.81
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.46053
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9975
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.75
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.19
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.81
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9949
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98697
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9913
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,97.12
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,97.38
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.25
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,122.25
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,122.38
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.38
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,83.25
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,83.62
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.38
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.5
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.12
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.25
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95151
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98428
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95273
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,58.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,64.25
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80349
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.42318
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86258
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,63.12
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,64.12
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.62
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,41.75
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,44.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,71.38
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,71.88
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.62
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.25
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.31
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93573
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82889
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84918
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.62
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,233.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,233.12
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,204.75
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,204.88
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,233.38
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,233.88
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-55.5
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.06
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99509
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45376
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97781
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
