Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.62
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.87
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.38
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99628
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98703
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99188
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,110.75
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,111.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.88
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,113.62
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,114.12
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,113.88
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,82.12
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,82.5
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.38
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.25
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.87
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92364
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.987
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96799
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,34.25
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,34.75
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,55.38
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,55.75
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,63.5
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,64.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.75
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.25
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,67.56
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.81
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82925
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.40383
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90768
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,44.62
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,49.38
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,29.25
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,37.12
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.88
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,61.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,68.12
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.62
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.75
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.44
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96954
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81415
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90674
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.88
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,232.12
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,236.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,192.38
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,196.75
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,240.38
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,246.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-51.62
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.88
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.51827
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.31
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.44
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99597
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98593
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99002
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,110.5
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,110.75
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,110.62
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,111.38
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,111.62
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.5
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,83.88
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,84.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.88
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.69
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.75
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.81
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91366
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98795
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92615
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,36.5
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,62.25
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,62.88
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.31
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.19
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.56
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84961
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.35616
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93869
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,67.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,67.12
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.87
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.5
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.25
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97122
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91644
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85446
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,35.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.88
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,230.25
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,230.75
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,194.62
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,195.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,218.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,218.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-46.56
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.81
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.52535
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99686
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.75
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.63
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99509
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98727
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98947
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,95.62
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,95.88
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.88
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,113.5
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,113.75
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.62
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,72.62
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,72.75
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.75
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.63
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.94
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95315
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98776
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93857
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,50.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,50.12
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.12
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,59.75
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,60.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.88
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,48.62
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,48.75
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.62
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.06
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,62.56
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,46.25
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80722
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.44771
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.6871
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,64.5
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,65.25
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.75
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,51.5
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.81
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.88
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96872
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88443
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85553
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,35.25
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,36.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.62
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,20.75
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,248.88
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,249.5
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,207.38
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,207.5
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.38
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,184.88
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,186.62
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.63
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.62
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99567
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41762
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9978
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.12
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.19
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.5
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98453
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9873
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,109.75
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,111.38
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.75
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,95.38
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,95.5
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.38
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,65.88
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,66.12
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.12
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.06
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90845
