Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98352
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98294
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,51.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,87.12
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,87.38
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.25
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.94
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,58.31
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.19
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83209
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53866
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73462
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,69.88
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,70.75
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.25
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,47.88
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,52.5
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,54.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.38
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.56
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.25
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.94
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97201
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82547
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85687
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,35.38
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,35.88
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,20.38
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.12
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,258.5
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,259.38
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,184.5
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,186.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,222.62
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,225.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.81
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39001
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99774
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.94
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.56
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.19
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99045
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98706
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99149
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,80.88
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,88.12
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.62
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,106.12
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,106.25
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.12
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,72.5
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,72.62
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.62
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.38
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.81
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.13
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88272
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98267
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93442
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,38.25
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,38.62
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.38
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,49.88
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,50.12
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,43.06
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,65.5
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,51.44
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.73385
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.41631
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62432
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,76.88
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,77.5
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.25
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,60.38
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,60.5
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,63.75
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,64.25
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.81
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.19
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97024
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81387
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86596
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.12
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.12
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,227.38
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,233.75
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,199.25
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,199.5
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,191.12
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,191.25
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.63
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.62
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99597
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35863
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99622
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.12
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.06
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.81
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99515
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98535
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98953
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,96.12
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,96.38
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.25
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,99.12
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,99.38
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.25
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,67.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,67.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.88
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88849
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98669
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93011
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,37.12
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,37.12
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.12
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,57.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,57.12
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.12
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,49.12
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,65.19
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,52.5
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.64642
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.41073
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.60693
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,67.75
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,69.25
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,58.38
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,60.62
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,60.88
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,62.12
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.62
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.19
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.31
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97137
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.73211
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8743
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,14.25
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,22.5
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,229.12
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,231.12
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,197.75
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,200.25
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,181.5
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,183.5
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.13
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.12
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4519
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99667
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.44
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.87
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.06
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99469
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98883
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99396
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,94.25
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,94.25
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.25
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,112.62
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,112.62
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.62
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,81.38
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,81.5
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.38
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.31
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.56
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88739
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98593
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95669
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.62
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.62
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,51.62
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,59.38
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,59.5
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.38
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,28.5
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,47.06
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.94
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87903
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.682
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79928
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,98.88
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,99.25
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,66.75
