Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,66.88
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.88
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,74.62
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,74.62
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.62
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.56
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.69
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.69
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97186
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89374
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93228
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,38.12
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,38.25
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.25
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.75
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.5
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,30.25
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.38
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,268.88
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,269.38
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.12
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,227.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,227.88
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,239.88
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,240.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-51.82
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.06
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.50326
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99765
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.62
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.38
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.87
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.31
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98911
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98993
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,106.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,107.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.25
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,112.88
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,113.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.88
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,65.38
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,65.5
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.38
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.13
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88788
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98318
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94211
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,34.62
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,34.75
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.62
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.88
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,49.62
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,49.88
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.88
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.63
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,62.63
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.56
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78116
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.45745
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.66275
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,72.62
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,73.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.88
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,51.38
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,57.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,57.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-40.13
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.5
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97293
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.55221
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88238
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,35.38
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,247.88
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,249.12
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,197.5
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,197.75
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,187.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,187.25
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.38
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99811
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97061
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99783
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.75
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.06
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.38
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99698
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98901
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99329
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,121.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,122.5
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,121.62
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,113.25
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,113.5
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.38
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,78.38
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,78.5
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.56
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.44
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88925
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98175
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9588
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,37.25
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,49.75
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,50.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.88
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,57.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,57.12
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.12
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.63
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,63.57
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,46.25
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78051
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.44738
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69128
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,59.62
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,60.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.75
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,42.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,42.38
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.12
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,48.5
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,48.75
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.62
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.69
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.06
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97723
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.75393
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85931
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,41.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,41.25
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.12
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,13.12
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,15.25
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,34.12
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.88
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,266.75
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,269.5
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,199.88
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,205.75
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,205.88
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,211.62
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.63
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.88
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99545
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.46542
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99759
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.37
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99652
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9877
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98929
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,124.25
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,124.38
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,124.25
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,123.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,123.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,72.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,72.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.25
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.13
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88653
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98154
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9476
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,35.88
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,50.62
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,51.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,63.37
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.69
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82446
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51736
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81936
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,62.5
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,74.5
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.38
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,41.88
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,50.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,53.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,71.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.75
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.25
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,15.69
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.31
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96152
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86325
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91449
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,31.25
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.38
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,39.75
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
