Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,255.75
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,268.12
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,211.88
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,223.25
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,213.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,232.88
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.25
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99527
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43587
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99777
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.75
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.69
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.25
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99637
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98849
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98871
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,117.5
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,117.75
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,117.62
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,124.12
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,124.25
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,124.25
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,77.38
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,77.62
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.81
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90256
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98248
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95245
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,37.12
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.38
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.25
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.12
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,50.38
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,50.38
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.38
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.19
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.19
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.06
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81933
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64086
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80154
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,69.62
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,70.75
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.75
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,62.12
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,63.38
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.62
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.63
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-34.13
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.44
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94006
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.51086
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93036
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,29.38
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,29.75
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.62
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,251.25
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,252.5
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,217.75
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,219.25
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,219.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,220.38
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.87
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.12
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99637
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.44958
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99789
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.5
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.44
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.87
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.75
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99722
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98755
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99594
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,132.75
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,133.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,132.88
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,114.5
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,114.62
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,114.62
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,75.75
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,76.5
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.88
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.25
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92483
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98416
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9548
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,47.88
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,51.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,50.38
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,29.5
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.13
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.56
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86877
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74575
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91931
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,80.12
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,82.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.62
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,55.88
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,56.25
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,80.5
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,82.88
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.25
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.31
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.13
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94141
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.7236
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95007
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,32.75
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,33.88
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.12
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,288.62
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,290.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.25
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,215.25
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,215.88
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,245.75
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,246.88
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-50.75
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.81
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.995
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.50301
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97873
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,15.38
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,15.38
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.38
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.88
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.13
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99728
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98682
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99319
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,131.12
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,131.12
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,131.12
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,117.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,117.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,64.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,64.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.75
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.75
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89639
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98703
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94586
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.38
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,50.5
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,50.62
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.62
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,54.44
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.75
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82663
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58053
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87219
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,66.12
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,66.38
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.25
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,43.38
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,66.25
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,66.25
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.25
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.31
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.75
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94647
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.68417
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92667
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,28.5
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,28.5
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,28.12
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,265.88
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,266.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,204.25
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,204.38
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,211.62
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,212.12
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.06
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.75
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99557
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4414
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97833
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
