Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.62
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.31
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99844
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98859
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99469
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,150.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,150.12
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,150.12
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,113.62
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,113.88
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.75
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,64.88
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,65.5
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.25
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.69
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.25
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86502
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98431
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93491
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.38
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,52.88
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,53.12
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.81
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.56
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.44
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83923
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64007
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91394
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,68.88
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,69.38
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.12
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.62
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,72.5
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,73.62
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.75
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-47.12
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.75
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97339
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.41256
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84643
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,3.25
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,295.75
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,296.12
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.88
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,199.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,199.25
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,203.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,203.5
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.69
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.06
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9971
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41778
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9986
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.62
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.75
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99744
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99167
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,121.62
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,124.75
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,123.25
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,110.62
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,110.75
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.75
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,67.5
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,68.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.75
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.13
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.5
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93091
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98355
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92935
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,47.5
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,47.5
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,37.5
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,37.88
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.62
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.75
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,47.12
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.31
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82873
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68627
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88171
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,82.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,82.12
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,53.75
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,74.88
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,77.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.88
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.87
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-38.19
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.75
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94662
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.32155
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88336
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,280.12
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,283.12
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.62
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,203.88
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,204.62
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,199.62
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,200.62
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-77.44
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.56
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98151
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.27169
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96194
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.5
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.13
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.25
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99081
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99454
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,107.25
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,107.62
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,107.38
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,106.62
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,107.12
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.88
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,61.12
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,61.62
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.25
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.81
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.81
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88879
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98981
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96234
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,37.12
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,67.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,67.12
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,52.38
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,52.62
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.56
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.31
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.69
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79992
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7106
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89834
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,71.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,78.12
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.75
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,53.5
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,59.38
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,75.38
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,85.12
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.12
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.87
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-55.13
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-36.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94614
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.27166
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.76645
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,230.25
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,240.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,214.38
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,223.12
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,200.75
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,210.25
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-38.31
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-70.94
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.44
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.69638
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.26241
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95425
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.25
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.56
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.19
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99719
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99243
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99524
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,111.75
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,112.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.88
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,115.12
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,115.12
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.12
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,65.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,65.38
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.25
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.12
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
