Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.75
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88956
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98758
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95648
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,59.25
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,59.38
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.38
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,49.5
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,29.94
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.69
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.38
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86596
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76864
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90961
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,77.12
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,77.62
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.38
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,61.5
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,61.62
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.62
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,85.25
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,85.62
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.44
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-43.06
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97201
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.24468
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96902
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,38.12
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,38.12
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.12
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,24.5
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,249.88
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,250.5
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,226.62
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,226.88
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,224.25
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,224.38
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-28.94
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.37
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,8.5
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.75283
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39959
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98569
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.19
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.31
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.5
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99292
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,104.88
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,105.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,114.75
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,114.88
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,114.75
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,57.38
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,57.5
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.87
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.75
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.75
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79428
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96866
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9581
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,33.75
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,34.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.88
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,49.5
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,49.75
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.62
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.06
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.31
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,26.06
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.798
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78033
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89487
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,61.75
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,62.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.88
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,61.88
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,62.25
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,77.5
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,77.88
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.62
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-37.87
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98087
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.30327
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93497
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,42.62
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,218.88
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,219.12
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,202.62
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,202.62
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,198.88
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,199.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-37.37
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-55.75
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,8.5
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.69961
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4341
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98563
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.19
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.44
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.62
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99896
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99301
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99765
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,37.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,154.25
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,154.62
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,154.38
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,117.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,117.12
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.12
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,74.5
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,74.62
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.19
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.25
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84207
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97363
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95251
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,34.75
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.88
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.88
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,41.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.12
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.12
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.37
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,35.81
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,26.19
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83136
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81048
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89438
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,75.62
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,75.88
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.75
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,62.25
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,62.5
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.38
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,69.62
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,69.75
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.62
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.63
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-37.13
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.87
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94971
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.38546
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95276
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,266.62
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,266.88
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.75
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,208.12
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,208.25
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,204.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,204.12
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.62
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.38
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,8.5
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58129
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.23986
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98495
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.75
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.75
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.31
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99786
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99237
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,111.62
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,111.75
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.62
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,113.5
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,113.62
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.62
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,68.88
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,69.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.62
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.69
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84402
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97067
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94427
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,29.25
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.25
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,33.5
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.62
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.62
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,24.25
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.31
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90063
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91272
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93619
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
