Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,70.25
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,70.38
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.38
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,77.62
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,78.12
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.88
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,81.12
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,81.5
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.25
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.69
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-42.25
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.62
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94974
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.16262
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81534
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,12.25
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,12.25
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.25
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,228.25
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,228.38
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.25
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,222.38
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,222.62
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,199.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,199.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.5
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.69
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,8.81
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60745
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3995
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98425
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.5
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.37
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.06
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99792
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.991
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99753
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,117.12
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,117.25
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,117.25
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,112.5
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,112.62
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,112.5
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,70.12
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,70.38
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.25
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.38
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85797
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96713
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9415
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,31.62
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,31.75
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.75
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,32.25
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.25
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.31
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.5
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.12
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7735
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74847
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88669
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,60.5
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,61.38
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.75
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,60.75
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,61.25
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,76.88
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,77.12
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.13
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-38.5
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96313
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.37588
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96533
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,29.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,221.5
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,222.25
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,196.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,197.12
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,206.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,206.38
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.62
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.94
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,9.06
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58132
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45275
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98431
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.12
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.75
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.38
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99869
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99084
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99683
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,119.25
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,119.38
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,119.38
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,109.12
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,109.25
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.12
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,65.75
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,66.12
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.88
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.5
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.44
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.69
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87448
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92654
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.978
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,31.38
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.25
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.75
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,22.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.88
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,63.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,63.12
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.5
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.63
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,25.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82144
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83154
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90408
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,59.12
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,59.38
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.25
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,67.38
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,68.38
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,77.75
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,78.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.88
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.31
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-34.37
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.5
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9418
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.31853
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92496
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,19.12
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,212.88
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,213.5
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,191.62
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,192.75
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,222.12
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,222.62
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-38.81
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.69
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,9.5
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.64672
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32634
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98206
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.69
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.12
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.31
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99869
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99597
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99802
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,86.38
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,86.75
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.62
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,83.75
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,84.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.88
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,78.12
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,78.62
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.38
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.06
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.56
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73803
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92071
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9668
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.12
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.62
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,56.5
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.25
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.88
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.06
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.88
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90478
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84182
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93445
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,69.5
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,78.75
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.25
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,64.12
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,78.38
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,87.12
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.75
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.56
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-77.81
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9577
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.1621
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94919
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.25
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
