Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,183.62
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,195.62
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,154.12
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,165.12
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,226.88
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,236.12
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-41.25
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.81
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,8.93
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.6184
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33242
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98318
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.38
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99881
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99707
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,72.62
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,72.88
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.75
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,79.5
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,79.75
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.75
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,64.88
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,65.12
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.93
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.69
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.5
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80877
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73657
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77398
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.75
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.75
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.56
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.5
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76059
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77795
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83688
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,50.25
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,55.5
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.25
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,53.25
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.25
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.94
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-105.81
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-40.07
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9534
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12602
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.73614
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,14.75
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,15.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,146.88
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,147.25
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,137.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,139.12
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,140.25
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,140.75
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-41.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.44
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,9.81
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.6127
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38387
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98303
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.81
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.81
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99887
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99585
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99619
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,78.88
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,78.88
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.88
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,68.88
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,68.88
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.88
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,63.62
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,63.75
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.75
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.31
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.31
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.19
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60107
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69387
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83795
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.37
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,31.5
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.56
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81561
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85422
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88794
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,60.38
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,60.5
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.38
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,65.38
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,66.5
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,64.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,64.25
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.12
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.69
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-100.62
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-38.44
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96863
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07359
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.74267
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,19.12
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,159.75
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,159.75
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,139.38
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,140.62
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,153.5
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,153.75
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.5
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.88
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,9.25
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59399
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32509
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98395
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.06
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.06
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99872
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99747
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,67.88
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,68.12
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,68.62
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,68.62
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.62
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,76.75
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,77.25
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.12
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.69
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.25
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58535
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76291
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80172
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.75
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.56
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.63
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78827
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80194
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84289
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,57.75
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,58.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.88
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,56.5
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,57.12
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.75
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,54.25
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.12
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.93
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.5
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.81488
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.17403
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9809
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,133.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,133.12
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,130.5
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,131.12
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,173.5
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,173.62
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.81
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.75
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,8.43
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58996
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4583
