Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98404
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.94
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.06
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99881
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99753
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,74.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,74.12
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,66.62
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,66.88
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.75
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,71.88
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,72.62
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.25
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.63
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.19
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.87
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.5281
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85272
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79217
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.62
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,40.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,29.06
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76333
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86728
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90826
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,47.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,60.88
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,62.25
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,61.25
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,61.62
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.19
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-151.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.38
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.49438
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18242
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92746
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,14.25
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,123.75
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,124.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,141.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,142.75
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,166.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,167.12
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.31
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.38
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56652
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45159
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99454
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.94
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.5
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99844
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99493
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99664
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,65.25
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,65.38
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.25
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,66.38
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,66.5
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.38
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,65.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,65.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.44
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.13
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.5
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61669
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75076
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72689
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,20.25
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,20.38
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.38
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,41.69
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,34.19
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.06
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.74215
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.82284
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87216
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,48.12
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,48.38
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.25
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,53.88
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.75
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,52.38
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,52.38
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.38
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.69
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-113.37
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.38
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45614
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12987
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62087
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,116.75
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,117.12
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,126.25
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,126.25
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,140.12
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,140.12
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.88
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.69
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.62
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59362
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45766
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.19
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.94
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.56
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99612
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.992
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99838
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,70.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,70.12
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.12
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,68.38
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,68.5
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.38
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,82.12
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,82.12
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.12
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.56
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.94
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.81
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.5516
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75198
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74524
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.25
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.38
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,24.88
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.62
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85089
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90576
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94409
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,33.62
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,33.62
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.62
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,41.38
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.62
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.25
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-122.56
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.31
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47366
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11897
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60778
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,112.25
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,112.5
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,119.88
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,120.25
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,151.88
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,152.12
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.75
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-50.44
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.31
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59252
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.52602
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99438
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.12
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.06
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99417
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99704
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,67.38
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,73.12
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.88
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,49.75
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,50.0
