Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.88
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,62.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,62.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.44
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.25
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.38
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59652
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77874
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84396
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.38
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.62
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,20.18
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.06
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93075
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93103
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97403
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,36.12
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,36.5
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.25
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,37.25
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.12
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.44
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-123.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.69
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95349
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.16283
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61453
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,14.88
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,15.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.88
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,122.38
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,128.12
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,99.5
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,100.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,133.75
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,134.38
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-42.56
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.19
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.38
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58245
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34151
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99445
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.62
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99579
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99673
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,53.88
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.88
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.88
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,55.25
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,55.5
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.38
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.31
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.44
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.69
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60421
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72689
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85214
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.75
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,15.07
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.12
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.19
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96359
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26397
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95224
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.12
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.31
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-125.75
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-46.88
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96088
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10863
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62167
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,114.25
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,114.75
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,57.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,112.25
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-42.81
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.25
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.56
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.6174
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45858
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99393
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.81
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.75
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99756
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99631
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99591
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,59.12
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,59.25
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.25
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.25
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,53.38
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.25
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.5
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.94
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.25
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60504
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72531
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78381
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,21.12
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.56
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,73.31
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.44
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92691
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.2763
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95035
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,24.62
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.81
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-96.06
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94992
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06896
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61428
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,107.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,107.5
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,56.88
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,57.38
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,106.5
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.5
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.25
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.5
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.6144
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3821
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99411
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.62
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99481
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99622
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99545
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,39.5
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.88
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.87
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.44
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.19
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.49703
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76461
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77328
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.75
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.68
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,63.94
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.56
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
