Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92825
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.42602
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96353
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,26.75
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.75
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-45.81
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43993
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0511
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62567
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,78.38
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,57.75
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,58.12
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,107.88
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-42.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.75
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.62
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.61587
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3521
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.94
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.19
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99515
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99646
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9968
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,54.62
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.38
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,56.12
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,56.25
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.81
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.87
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54977
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77508
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83767
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.38
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.37
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,63.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.06
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96643
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.42788
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72244
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,32.38
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,32.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.87
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.44
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.88
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4457
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15654
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.63928
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,90.88
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,99.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,58.5
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,99.88
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,100.12
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.31
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.44
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.69
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60046
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36886
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9942
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.19
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99695
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99612
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9964
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,52.25
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,53.75
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.88
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,37.5
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.38
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,53.25
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.25
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.75
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.69
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.19
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59097
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76452
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77975
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,23.75
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.75
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.44
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,64.31
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,43.19
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92688
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.41759
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72442
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.75
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.38
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.56
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47979
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08956
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58569
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,89.5
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,91.12
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,55.75
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,96.12
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,96.25
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.06
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.56
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.81
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56756
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37804
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.12
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99612
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99646
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,49.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,37.25
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,53.5
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.44
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.56
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.44
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61801
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79245
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70437
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.12
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.12
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,16.19
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,73.38
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.19
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92782
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26085
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62994
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,35.88
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.75
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.81
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.81
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.62
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96445
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13854
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61111
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,15.38
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.62
