Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,100.38
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,110.5
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,54.25
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,54.62
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,91.12
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.94
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-54.44
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.69
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60201
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.44659
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99402
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.88
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99545
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99396
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99655
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,46.38
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,46.75
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,53.62
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.56
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.38
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.13
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56509
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70349
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77179
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.75
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,72.81
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.62
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82571
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.27468
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62225
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-109.13
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-35.94
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95993
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15435
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.75576
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,88.25
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,88.75
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,52.25
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,52.75
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,94.62
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,95.5
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.94
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.87
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.82
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5472
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35195
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99722
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.38
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.5
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99506
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99542
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99652
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,49.38
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,56.5
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.25
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.5
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.19
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.69
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.44
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60558
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8891
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80636
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.81
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.5
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,51.32
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81796
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25707
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62591
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-119.62
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-40.25
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97177
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09566
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.70825
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,21.25
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,95.12
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,103.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,62.62
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,99.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,99.25
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.88
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.44
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.12
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56817
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.46047
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99686
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.32
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9971
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99634
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99664
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,57.62
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,57.62
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.62
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.5
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.62
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,53.5
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.62
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.94
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.75
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71371
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96933
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81659
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.12
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.31
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,73.94
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,51.62
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81613
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26278
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.61209
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-41.06
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.69
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-46.94
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.63571
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0905
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6415
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,90.88
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,99.75
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,87.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,87.25
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,98.88
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,99.75
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.62
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.94
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
