Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.12
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59301
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34273
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99689
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.5
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99783
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.996
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99692
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,58.25
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.38
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.5
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.5
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,60.38
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,60.5
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.75
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.19
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.81
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54275
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69915
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76065
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,20.75
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.88
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.13
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.56
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,51.82
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8165
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25829
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.61834
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.69
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.31
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.12
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44543
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18364
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59112
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,86.38
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,87.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,51.62
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,102.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,102.25
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.38
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56585
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38247
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99689
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.69
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99573
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99649
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99557
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,45.88
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,37.5
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,37.62
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,51.62
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.88
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.12
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55245
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70877
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82602
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.38
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.38
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.63
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,75.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,51.19
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77273
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25383
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.61758
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.31
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.88
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.88
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43062
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18059
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57076
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,69.25
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,69.62
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,52.88
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,94.75
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,95.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.44
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.13
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.12
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58816
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43798
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99551
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.62
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99585
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99475
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99533
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,48.88
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,48.88
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.88
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,37.75
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.62
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,52.25
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,52.25
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.25
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.81
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.38
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6224
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69119
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70864
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.5
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.62
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.94
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.62
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,51.25
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77642
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.24636
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.61849
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.87
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.56
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.68
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40468
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0616
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91669
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.5
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,72.62
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,73.12
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,53.12
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,53.75
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,101.88
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,102.5
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.25
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.12
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.19
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5743
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33178
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99548
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.62
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99548
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
