Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,51.88
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.94
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.31
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.25
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57476
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72143
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79232
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.06
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.5
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.12
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92541
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.24993
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63317
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.75
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.19
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.56
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94705
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07411
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55688
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,15.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,15.12
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,90.88
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,53.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,98.75
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,99.38
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.75
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.25
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5971
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35143
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99536
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.94
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99588
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99551
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.12
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,51.88
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.5
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.19
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.5
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57519
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71481
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83206
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,33.62
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.56
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.81
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.19
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78851
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25432
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63439
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.69
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.32
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95999
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1426
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60027
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,86.12
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,86.25
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,51.38
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,51.62
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,99.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,108.75
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.06
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.88
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.12
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56713
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.30404
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99536
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.56
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99573
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99509
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.75
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.88
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.75
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,51.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,51.62
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.62
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-46.88
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.37
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54006
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.64743
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96344
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,57.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,57.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.81
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.25
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.25
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92105
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.2524
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63177
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,22.75
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,22.75
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-110.19
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.82
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97498
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.05803
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55398
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,96.12
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,96.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,52.62
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,52.75
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,133.25
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,133.5
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.94
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5418
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3687
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99689
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.69
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99576
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99622
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,45.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,55.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-59.13
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.87
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.47988
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69387
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72763
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.56
