Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.94
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.44
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77935
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25652
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.6253
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.5
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.81
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44887
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14907
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58743
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,66.75
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,66.88
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,51.88
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,97.62
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,97.75
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.5
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.37
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.19
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57763
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35412
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9968
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.94
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99457
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99496
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99579
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.12
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,38.25
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.12
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,55.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,55.25
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.12
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.94
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.69
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.94
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53924
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72503
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85089
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.07
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.69
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.75
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7673
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25365
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62853
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.37
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.25
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42635
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12322
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61157
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,62.62
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,53.12
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,103.62
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,103.75
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.44
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.94
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.82
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57723
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39495
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99719
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99796
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99637
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,63.12
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,63.12
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.12
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,37.75
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.75
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,52.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,52.12
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.56
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.56
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59023
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74096
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81509
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.5
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.62
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.06
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92193
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25426
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.6369
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.88
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.69
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.5
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.25
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.41088
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08812
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.70517
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,97.38
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,53.88
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,99.12
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,99.75
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-35.19
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.44
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.94
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.66714
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32836
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99707
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.38
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99622
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99622
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99643
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,48.5
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,48.5
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.5
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.38
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,56.5
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,56.62
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.06
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.31
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61709
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75555
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77392
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.75
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.25
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79117
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25032
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63156
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,13.62
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.69
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-119.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.81
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39873
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07597
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69735
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
