Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.25
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,100.62
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,101.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-36.69
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.19
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.70312
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42238
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99689
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.44
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99811
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99637
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,64.25
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,64.38
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.25
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.5
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,56.5
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,56.62
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.5
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.07
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.13
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60748
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74496
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74234
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.81
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.12
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.12
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96512
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26845
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87945
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,29.88
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,30.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.56
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-120.5
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.19
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95642
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12999
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.71371
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,15.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,15.25
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,119.5
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,120.12
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,53.75
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,108.62
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,108.75
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-35.13
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.44
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.06
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.7135
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3702
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99695
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.94
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99472
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99731
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.996
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,39.25
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.25
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,53.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,53.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.37
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.94
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.94
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53008
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73635
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83386
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.56
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.19
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92935
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26311
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63421
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-104.5
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.38
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96173
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08168
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60925
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,87.25
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,87.62
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,61.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,100.12
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,100.62
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.44
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.94
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99393
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3528
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99689
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.62
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.996
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99619
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,46.75
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,47.12
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,52.88
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.12
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.32
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.37
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.19
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57876
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.798
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82739
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.75
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.31
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,75.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.62
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96484
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26125
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62988
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,31.25
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-125.19
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.69
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97638
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14202
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.71331
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,21.25
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,118.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,118.5
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,100.5
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,101.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
