Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.94
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.31
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5928
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.27956
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99689
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.38
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99435
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,41.12
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.5
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.38
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,56.75
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,57.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.75
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.69
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.87
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59161
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70672
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73843
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.06
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.56
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.5
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79547
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25994
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62457
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-47.62
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-112.44
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.75
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.56457
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.135
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69888
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,99.5
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.19
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.25
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.06
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60357
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31633
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99686
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.81
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99734
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99591
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99646
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,54.88
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.88
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.38
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.19
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.07
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.63
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58489
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73257
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76315
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.75
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.62
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.25
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.88
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92078
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26903
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63488
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.75
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.25
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.31
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.88
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39565
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13561
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64233
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,89.62
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,89.75
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,52.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,52.38
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,96.25
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,96.62
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.69
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.37
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.06
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55062
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35369
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99686
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.88
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99622
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99603
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99655
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,48.38
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.25
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.12
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,56.38
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,56.62
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.5
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.12
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.44
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61541
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87546
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80545
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.5
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.38
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.13
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.56
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.5
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76818
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25774
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62722
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.38
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.62
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.69
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.33999
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93634
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61721
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.38
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.88
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,73.75
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,102.25
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,103.62
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.31
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.75
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,8.87
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57241
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.44045
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98419
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.75
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99545
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99625
