Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,47.12
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,47.12
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.75
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.12
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.94
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66311
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71051
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79382
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.13
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.38
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,51.32
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.777
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25826
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.61923
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-119.25
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.06
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43774
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12975
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64022
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,73.38
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,73.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,51.88
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,91.88
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.44
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.69
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,9.94
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58181
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34478
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98187
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.32
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9931
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99527
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99658
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,46.25
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.38
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,56.75
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,56.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.75
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.12
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.25
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.81
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62271
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84048
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79001
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.69
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,73.94
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93945
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26629
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63488
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,20.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.87
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-125.81
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.31
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95966
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15319
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62579
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,94.5
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,96.38
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,58.75
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,93.38
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,93.5
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.56
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.5
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.82
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56451
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39107
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99713
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.81
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99722
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99582
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.12
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,51.5
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,51.62
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.62
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.25
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.44
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.87
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59747
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69274
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78997
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.56
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.25
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,51.12
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93765
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26381
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62539
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,20.38
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.88
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.87
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-46.38
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96765
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95084
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62838
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,19.38
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,19.5
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.38
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.75
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.88
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,104.62
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,105.5
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,63.5
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,95.5
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,95.88
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.31
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.19
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.88
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56481
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39776
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99704
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.88
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99622
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,38.62
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,47.25
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.38
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,36.5
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.75
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,52.12
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,52.25
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.12
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.38
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.69
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.56
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59591
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72488
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76019
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.5
