Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.19
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.75
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93494
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26323
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63821
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.44
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-103.25
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.75
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97263
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07512
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.63711
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,21.12
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,21.5
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.38
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,90.75
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,99.12
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,52.38
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,52.5
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,97.25
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,97.75
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.44
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.69
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59442
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.48714
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99692
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.25
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99588
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99594
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9953
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,60.12
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,63.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.62
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,51.5
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,51.5
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.38
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.44
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60656
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71859
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78433
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.13
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,73.5
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.75
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79828
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.27071
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63775
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.37
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.87
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39873
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08614
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64053
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,85.25
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,88.12
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,52.5
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.25
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.94
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56063
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39077
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99698
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99698
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.996
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99612
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,53.88
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.75
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,56.88
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,57.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.94
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.25
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-45.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65051
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73867
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68017
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.44
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.12
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.19
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93921
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25966
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64382
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,20.75
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.75
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-106.56
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-46.56
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40401
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08193
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6278
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,89.25
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,89.5
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,52.38
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.69
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-54.69
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.56
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56326
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.49429
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.31
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99826
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99622
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99655
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,67.25
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,67.25
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.25
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,60.88
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,61.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.69
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.94
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.75
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61633
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69061
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79745
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.56
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,73.62
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.06
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79931
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26622
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63122
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.13
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-113.56
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-45.56
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42034
