Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14314
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64028
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,93.38
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,103.88
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,104.38
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.75
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.13
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.75
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5816
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34478
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99377
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.69
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99545
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99606
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,44.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,56.88
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,56.88
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.31
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.18
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.81
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63458
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68511
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82422
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.56
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.56
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.06
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93698
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26809
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64974
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,19.5
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-55.87
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-135.94
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.5
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.52013
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14449
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.73022
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,78.75
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,79.38
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,51.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,101.12
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,101.62
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.94
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-55.5
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.69
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.52026
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.47176
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99399
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.69
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99652
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99606
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,49.25
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,49.38
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.25
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,37.12
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,55.88
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,56.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.19
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.13
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57623
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.63076
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72351
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.62
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.94
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,73.94
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.94
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7915
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25316
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87817
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.38
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.87
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.69
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-38.81
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95416
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0598
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.70086
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,88.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,88.75
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,52.12
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,104.88
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,105.25
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.25
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-53.12
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55093
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.49075
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99405
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.32
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99576
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99542
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,51.88
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.31
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.94
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65658
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.66348
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70275
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.81
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,73.88
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.44
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80652
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25682
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63986
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.5
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.38
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.81
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-105.63
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-38.5
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97009
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09923
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.70956
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,20.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,21.12
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.88
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,89.75
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,90.25
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
