Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,91.25
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,91.5
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.88
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.69
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59243
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33513
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99411
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.75
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99478
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99612
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99628
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,39.5
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.38
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,57.12
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,57.25
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.25
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.44
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.12
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.19
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69473
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70208
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82293
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.25
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.06
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.75
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79678
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26491
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65219
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.56
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.19
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.19
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86761
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1223
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62591
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,71.25
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,79.75
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,51.5
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,101.62
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,101.88
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.56
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.06
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.56
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58456
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34054
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99405
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.25
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99332
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99408
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99509
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,45.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,51.5
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.62
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.5
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.13
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66275
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71893
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81378
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.25
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.38
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.25
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.87
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78433
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.26415
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.68222
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,15.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.12
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.31
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-110.44
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.12
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40557
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09697
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60128
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,70.5
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,70.5
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,96.5
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,101.25
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.62
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.5
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.44
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.62359
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40996
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.25
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.5
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99469
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99597
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99756
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.88
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,62.62
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,62.62
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.62
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.94
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.87
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65063
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7301
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80761
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.81
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,73.69
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.19
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9715
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.2751
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65142
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,29.75
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,29.88
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.63
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.75
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47225
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.26064
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.63464
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,2.5
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.88
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,86.25
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,86.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,51.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,106.62
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,106.88
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.25
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.31
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.5
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58929
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41723
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99466
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.88
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
