Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99771
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99579
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99686
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,64.5
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,64.62
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.5
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.44
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6737
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68444
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80328
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.5
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.38
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.25
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.06
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,74.62
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.06
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9364
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25109
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63128
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,20.38
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.38
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.38
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-55.31
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-106.06
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.81
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.51525
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07735
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61382
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,101.25
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,96.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,96.5
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.88
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.07
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.25
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5639
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43603
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99945
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.69
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98575
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99512
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98389
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,29.5
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,30.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,52.62
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,52.75
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.75
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,42.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,42.12
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.12
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.94
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.57
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63479
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73147
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74817
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.13
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.56
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.25
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78546
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32799
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64443
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.94
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-109.44
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44601
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08171
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62023
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,54.75
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,55.25
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,68.5
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,93.75
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,94.12
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.5
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.56
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56036
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42254
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99768
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99039
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99344
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98624
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,33.62
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,33.62
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.62
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,44.75
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,44.75
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.75
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,42.25
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.25
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.38
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.25
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63549
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7066
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87427
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,29.88
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.44
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.81
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.12
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78323
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.31829
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63278
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.07
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.31
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.87
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40941
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15605
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.72378
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,58.12
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,58.5
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,59.62
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,91.12
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,91.5
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.44
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.31
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55825
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3785
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99792
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99084
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99191
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98904
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,35.62
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.62
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,47.88
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.38
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.31
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.56
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59329
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70922
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7315
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
