Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.81
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76223
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.3268
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62939
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.81
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.57
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.31
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.36291
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06664
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58389
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,60.5
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,60.5
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,58.5
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,58.75
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,88.5
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,88.75
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.69
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-71.75
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58535
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36742
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99945
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.37
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95068
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98788
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.12
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.12
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.62
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.62
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.94
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.19
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.87
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59414
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73797
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73925
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.87
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.88
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.75
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77731
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33504
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62972
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-67.56
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-105.75
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-44.62
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38808
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11302
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.68026
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,66.5
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,66.62
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,93.5
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,94.12
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.31
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56875
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42602
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99942
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98965
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9921
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98395
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,40.25
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.44
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.06
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.87
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63803
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74472
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76828
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.38
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.5
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.62
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.62
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79248
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32451
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63317
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-55.06
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-131.69
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.19
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.5227
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08565
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.63598
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,57.38
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,57.5
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,54.88
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,91.62
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,92.25
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-36.63
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.5
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.67807
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.44695
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99942
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98544
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99338
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98358
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,27.62
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.75
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.75
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.62
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,42.25
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.25
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.5
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.13
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63745
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71514
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76461
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,41.94
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.94
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.73895
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33263
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.634
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.94
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-109.25
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
