Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.69
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.48507
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10188
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62133
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,52.12
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,57.25
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,57.25
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,93.88
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,94.12
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-34.5
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.37
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.69763
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38991
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99765
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98651
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99356
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98923
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,44.88
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.88
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.62
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.31
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85739
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71438
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78372
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,26.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.44
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.44
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.19
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78698
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32863
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63592
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-56.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-113.87
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.44
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.49688
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10115
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94382
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,13.12
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,66.25
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,58.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,58.88
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,95.12
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-32.06
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.37
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.38
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.73211
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42269
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99969
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.62
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,20.12
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97971
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99344
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99274
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,24.25
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,45.5
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.38
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,45.88
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.37
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.37
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.56
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96304
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74166
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90771
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,24.5
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.25
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.12
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,32.5
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.56
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,71.12
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.12
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80111
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.37954
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.66107
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-54.13
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,92.94
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-62.5
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47247
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09825
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64773
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,58.88
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,62.12
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,61.75
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,107.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,109.38
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-36.63
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.19
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.6893
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36669
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99869
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99109
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99225
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99243
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,36.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.38
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,45.88
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.5
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.69
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63006
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7644
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87945
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,41.13
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.5
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.06
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.73724
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.34179
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65701
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.94
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.25
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.56
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38689
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13353
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61624
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
