Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,59.88
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,60.25
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,97.62
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,97.75
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.31
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.68
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56933
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36483
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99872
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.38
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98019
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99313
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99219
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.88
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,46.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.12
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63775
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67407
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87292
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.38
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.57
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,71.19
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.38
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77545
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.31783
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.62719
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.5
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.75
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.41949
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1462
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60439
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,50.38
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,60.25
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,95.75
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,96.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.75
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.12
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.19
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58114
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31691
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99969
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.12
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.25
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.75
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9841
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99435
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99216
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,49.88
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,50.12
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,45.88
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.38
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.38
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.38
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67059
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86456
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87875
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.38
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.5
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.88
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.31
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78576
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33251
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64642
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.69
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-120.69
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.94
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42748
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09624
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55904
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,52.38
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,73.75
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,74.12
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,106.75
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,107.12
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.44
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.13
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.6051
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99945
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.38
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98956
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99173
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99295
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,34.5
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.38
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.13
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.75
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.19
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74704
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69107
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8782
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.25
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,72.44
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.5
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75601
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32079
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88248
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.56
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,111.19
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-55.25
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.50652
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.21212
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6079
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,2.12
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.25
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,59.88
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,61.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,56.38
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,56.62
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,116.12
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,118.12
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.75
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.81
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.31
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55261
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40456
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99939
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
