Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.44
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98978
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99252
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,32.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,32.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,54.5
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.62
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.62
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.25
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.25
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91748
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73983
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86188
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.12
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.12
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,33.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.56
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.19
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.75
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77398
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33364
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64083
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.13
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.06
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.75
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.48501
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14549
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60635
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,72.62
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,73.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,69.62
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,69.88
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,109.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,109.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.62
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.5
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55755
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34679
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99936
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99274
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99322
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99261
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,35.38
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.12
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,48.25
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.12
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,47.75
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.81
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.31
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86719
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75653
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89358
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,23.75
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.75
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,35.25
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,35.5
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.37
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.62
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80462
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.3387
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.639
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.75
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-112.81
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.82
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42699
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10878
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57598
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,68.75
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,69.25
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,65.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,111.38
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,111.62
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.12
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.5
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59994
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39245
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9921
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.75
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98596
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99371
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98657
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.38
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.88
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.13
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.44
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.66754
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73596
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88849
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.12
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.25
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.06
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.88
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.94
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78152
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33141
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63427
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.37
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.69
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40157
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14064
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58672
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,51.88
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,59.75
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.5
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.25
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57049
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37679
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99725
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98547
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99249
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98535
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,29.62
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.37
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.81
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.87
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71795
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75546
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82693
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
