Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.38
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.06
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.5
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.62
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78082
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33306
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63009
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.25
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-101.75
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.44
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4316
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09221
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58663
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,55.38
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,62.5
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,56.75
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,57.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,102.25
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,102.62
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.88
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.63
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55935
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39437
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99722
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.13
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98431
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99411
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98697
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,28.5
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,47.38
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,47.62
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.06
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.19
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.37
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75525
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77905
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79297
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.81
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.12
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81262
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.34414
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64263
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-102.81
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45226
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10329
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.68795
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,54.62
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,54.88
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,62.62
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,103.5
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,104.25
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.56
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.13
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58727
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.44506
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99728
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9845
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99368
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98578
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,29.62
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.75
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.19
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.69
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.81
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84469
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86926
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79803
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.75
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.25
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.06
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78207
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.34975
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64059
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.31
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-99.12
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-40.69
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44356
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0822
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.71301
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,61.5
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,69.38
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,68.62
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,102.12
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.31
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.12
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57305
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32125
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99716
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99124
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99176
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98087
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,30.12
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,30.38
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.25
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,43.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,43.12
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,38.62
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,38.75
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.62
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.12
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.88
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.37
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64239
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87021
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80414
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.88
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.94
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80069
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.34636
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64868
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
