Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.31
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.69
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.75
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45541
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07933
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61254
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,55.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,55.25
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,69.25
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,69.62
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,96.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,96.62
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.5
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.75
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54873
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40294
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99734
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98196
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99417
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98267
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,46.25
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,46.5
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.38
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,41.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,41.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.06
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.5
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.44
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82129
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88525
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75476
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,42.38
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.5
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,50.19
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.73342
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32811
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63195
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.63
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-122.75
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.44
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.35354
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08696
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56371
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,59.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,72.62
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,72.88
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,96.38
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,96.5
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.81
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.75
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58547
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36211
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99713
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.31
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9906
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99356
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97784
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,33.12
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,33.25
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.25
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,42.62
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,36.5
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.38
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.5
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.75
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69503
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74929
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80536
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.37
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.94
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.38
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78988
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.35079
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64373
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.07
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.19
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.81
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4078
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.21459
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64047
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,2.5
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.88
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,59.12
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,59.5
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,59.38
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,59.62
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,93.75
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,93.75
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.06
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.94
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58822
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38375
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99731
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.06
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.31
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9509
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99353
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98233
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.94
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.12
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.37
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64108
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88299
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78363
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.19
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.31
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.5
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80703
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.35616
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65707
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.81
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-103.69
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.81
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46346
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07539
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.63177
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
