Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,68.88
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,96.62
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,96.75
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-71.62
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99103
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3568
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,23.5
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98328
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9834
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,30.75
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.62
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,44.75
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,45.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.88
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.25
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.44
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.5
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.63
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65631
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86905
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7846
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.75
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.87
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.81
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.5
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7713
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.35424
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65136
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-56.63
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-110.94
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-38.56
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.52053
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09572
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.72164
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,63.38
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,63.62
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,69.75
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,69.88
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,95.88
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,96.62
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,16.13
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-36.37
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.81
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93259
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.68127
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9935
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,27.75
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.75
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97305
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99316
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9808
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,21.88
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,46.38
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.38
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.56
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.06
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.13
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68664
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80996
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7659
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.56
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,67.69
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.38
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81344
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.36675
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65936
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.5
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.06
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-44.12
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43688
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09532
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6314
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,54.5
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,66.62
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,96.5
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,96.88
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55825
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40304
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99185
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98196
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99277
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98285
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.12
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.12
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.12
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.69
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6217
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92819
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81836
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,30.62
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,30.88
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.19
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,67.81
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79825
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.35729
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65115
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.63
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-119.31
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-46.12
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.37218
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08083
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62667
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,53.25
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,85.88
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,86.38
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.81
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.44
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.53491
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36318
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99728
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
