Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98404
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99316
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9805
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,38.38
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,38.38
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.38
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.25
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.69
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.06
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70047
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89267
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82956
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,28.5
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.75
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.75
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.75
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.19
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.56
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.94
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78454
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32552
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63488
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.38
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.06
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-112.13
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.31
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.36541
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11189
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57125
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,53.62
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,53.75
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,73.88
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,74.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,97.12
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,97.25
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.25
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-71.06
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60449
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41213
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99225
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.5
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.62
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.62
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.75
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.62
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.44
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95499
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99292
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98563
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.25
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.12
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.12
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.06
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74777
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9418
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87292
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,43.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,33.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,33.25
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.12
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.56
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,67.69
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,47.75
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79638
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.38784
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65713
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-72.75
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-98.06
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.81
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38442
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.17601
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69583
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,2.88
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,44.62
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,48.38
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,86.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,96.75
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,97.25
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.88
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.94
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58068
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41216
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99725
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98154
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99094
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98489
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,40.25
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.87
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.62
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75137
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93878
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88397
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,38.38
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,38.5
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.38
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,33.25
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.38
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.25
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.37
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.94
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.62
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78439
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.34963
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65255
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.94
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-106.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-40.13
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46941
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08635
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69616
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,51.62
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,80.12
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,80.12
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,106.38
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,106.75
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.56
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5678
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35027
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99716
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.81
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97131
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99322
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98401
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.56
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.5
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78222
