Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89938
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87549
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.62
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,20.62
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.62
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,29.75
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,29.75
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.75
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,33.38
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,33.38
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.38
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.5
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.31
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,47.69
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76889
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.36046
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.66473
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.06
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.12
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.19
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44582
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10024
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.67575
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,49.12
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,76.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,76.12
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,105.62
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,105.75
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.19
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.13
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55911
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42263
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99713
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.31
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9729
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98422
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.5
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.62
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.62
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.62
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.12
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.06
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.75
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88321
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89664
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85299
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,31.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.5
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.62
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.62
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.5
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.94
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.5
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78256
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.35833
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65701
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-112.56
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.63
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4742
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12673
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.70648
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,59.12
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,59.62
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,77.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,77.62
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,106.25
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,106.75
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.62
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.19
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59469
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36052
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98221
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.5
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96365
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99258
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9921
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.5
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.88
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.75
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,55.25
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.25
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.19
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.12
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85037
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96075
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87124
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,49.38
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,49.88
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.62
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,33.88
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.25
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.56
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8009
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.35259
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.66168
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.56
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.88
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-43.81
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42806
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08574
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.708
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,57.25
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,91.38
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,91.62
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,124.25
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,124.62
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,7.81
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.94
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.75
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96548
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.80169
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98251
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.25
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.63
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95877
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99426
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99066
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.12
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,48.38
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,42.62
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.62
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.69
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84396
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89862
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87558
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,27.38
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,27.5
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,28.88
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,35.25
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.25
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.87
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.38
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.19
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7886
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.3503
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.66345
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
