Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.44
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-148.5
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-43.12
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46722
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13832
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.65106
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,62.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,78.75
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,79.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,101.38
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,101.62
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,7.5
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-37.5
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.31
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96213
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.71206
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99271
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,28.12
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.25
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.69
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97504
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99335
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99207
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.5
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,42.88
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.37
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.88
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.12
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73935
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88205
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8714
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,29.38
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.38
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,34.62
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,34.75
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.75
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.44
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.75
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,47.75
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82123
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.35051
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.66232
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.44
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-85.06
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.88
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38125
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.04421
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58642
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,55.88
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,77.5
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,113.5
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,113.75
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,7.5
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-37.31
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.06
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96307
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.66647
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99316
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.25
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97366
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99332
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99207
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,43.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,43.12
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.12
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.87
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.25
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.62
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71041
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.854
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91348
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.75
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.62
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,47.56
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84485
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.35628
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.66668
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,11.75
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.75
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.25
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45922
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92218
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61169
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.25
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,55.62
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,55.75
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,85.5
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,115.25
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,115.5
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,7.06
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-32.25
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,9.56
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96448
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.69631
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98303
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.44
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98636
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99411
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99228
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.75
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.88
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.38
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.25
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,43.12
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.69
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.13
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.19
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68518
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93466
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89664
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.62
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,37.25
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,32.88
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.75
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,30.37
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,72.62
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,47.25
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84378
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.31621
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.67199
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-56.06
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-37.44
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-60.87
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44134
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.15261
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.54961
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,2.5
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
