Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,56.38
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,63.75
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,87.88
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,101.88
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,103.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,8.37
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-35.69
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.06
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96262
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.70773
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99304
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.31
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96701
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99371
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99051
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.31
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.44
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.06
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88986
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85949
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92029
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.62
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.62
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.62
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.06
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.44
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,47.62
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85672
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.35445
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.67071
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-49.06
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-104.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-36.25
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.60531
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08998
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.76791
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,65.25
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,70.62
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,70.88
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,124.38
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,7.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.69
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.06
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96567
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86865
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99307
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,2.12
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,2.12
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.12
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.88
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98285
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99326
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98865
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,24.62
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.38
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.31
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.25
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.81
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80139
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92807
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91406
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,33.38
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,33.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,38.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.62
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,67.94
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,47.44
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.931
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.3626
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.66864
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,15.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,15.62
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-53.62
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-97.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-34.31
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.55554
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11406
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.78015
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,71.88
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,72.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,80.75
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,81.25
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,120.5
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,120.88
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,8.93
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.31
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.13
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95764
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.76822
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99304
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,2.5
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,2.5
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.12
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.12
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96863
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99219
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98727
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,45.62
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,45.62
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.25
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.25
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.19
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.88
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.75
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91608
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86905
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90912
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.25
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,35.38
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.19
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.38
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93008
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33715
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64953
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.5
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.5
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-37.5
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4273
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06413
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.74392
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,76.38
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,80.88
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,73.75
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,74.25
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,119.5
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,120.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.69
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.94
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.62
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96249
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83404
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98065
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,8.75
