Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,2.38
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,2.38
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.38
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,32.62
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,32.88
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.75
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.12
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98978
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99399
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99078
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.88
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,33.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,47.5
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.62
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.75
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.69
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7124
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93753
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90628
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.12
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.25
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,37.12
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,37.25
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.12
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.19
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.94
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.44
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97217
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.34777
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.6535
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-44.31
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-121.94
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.69
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.66998
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11479
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8407
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,82.12
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,82.38
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,87.62
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,88.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,124.12
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,124.5
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,7.37
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.06
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96506
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84009
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9931
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.13
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98019
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99234
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99081
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,46.38
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.5
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.38
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.69
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.19
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78466
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88128
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93127
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.88
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,42.25
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.25
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.75
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.31
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,47.56
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97113
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.36925
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.6669
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-43.31
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-115.25
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.19
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.69125
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12853
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89596
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,12.38
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,12.88
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.62
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,76.88
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,77.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,70.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,70.75
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,133.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,133.25
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,7.75
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.81
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,9.75
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96017
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.71154
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98251
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.88
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,2.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99066
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99353
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99164
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,48.12
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,48.38
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.25
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,46.5
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,46.5
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,48.12
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.12
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.81
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.75
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73834
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94653
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88833
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,41.75
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,41.88
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.75
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,36.38
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.38
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.31
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.81
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.77713
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.34234
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64721
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-46.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.88
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.81
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.64016
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09306
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8244
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,7.25
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,12.38
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,12.38
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.38
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,88.25
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,91.25
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,117.62
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,117.88
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,7.75
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.31
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96091
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.7258
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99823
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.75
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,29.12
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.44
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.63
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98068
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99124
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97748
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,31.62
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,42.62
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.62
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.88
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.88
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.88
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.5
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.31
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
