Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.81
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74823
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89523
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88177
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,34.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,34.12
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.12
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.5
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.06
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.62
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81381
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.35113
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.6419
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-39.25
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-57.81
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.88
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.72552
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.24175
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84506
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,73.25
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,73.38
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,80.62
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,81.38
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,113.62
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.44
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.82
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.5
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99493
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.78299
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99634
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.88
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.88
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.88
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.31
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98569
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99219
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97592
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,37.75
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,37.88
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.75
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,44.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.56
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.18
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83185
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91806
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92111
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,28.75
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.75
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,39.25
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,41.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,41.69
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.25
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.88
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.73788
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.35171
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.63812
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.75
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-50.31
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.69
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96371
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.21678
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94171
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.88
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.75
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,22.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.88
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,115.38
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,115.62
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,87.38
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,87.62
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,119.5
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,120.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.06
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.81
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.56
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99533
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.81222
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9917
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.88
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.38
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.06
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99667
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98538
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98767
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,58.25
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.12
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,57.25
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,57.25
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.25
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.12
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.25
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.31
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.25
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.06
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78744
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93201
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94293
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,35.62
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,35.88
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,40.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.12
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,49.62
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75488
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.36742
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.64834
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-46.31
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.5
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9761
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.31035
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93967
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,32.38
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,32.5
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,142.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,97.75
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,125.38
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,125.5
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.19
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.31
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99557
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97507
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99759
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.75
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,32.25
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.13
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99765
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98535
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98462
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,70.75
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,70.88
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.75
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,61.88
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,62.5
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.12
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.25
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.44
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86969
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95676
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92029
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,29.75
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,45.5
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.38
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,43.75
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,44.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.63
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.12
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,47.88
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79092
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.36675
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65786
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
