Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.5
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-55.69
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.31
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90472
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.40529
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85043
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,3.25
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,145.38
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,146.88
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,116.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,116.62
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,128.62
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,129.38
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,3.94
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,10.37
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.38
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99362
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96313
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99667
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,24.5
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.25
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.44
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99619
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98108
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99335
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,55.12
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,64.12
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,56.62
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,57.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.75
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.94
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87735
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95996
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86612
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,46.38
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.75
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,35.62
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.62
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,41.56
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.38
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,48.56
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.74594
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.34874
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65884
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-75.88
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.88
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98248
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.054
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88766
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,153.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,162.12
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,111.12
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,111.5
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,133.62
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,133.88
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.12
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.19
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99216
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.82885
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99216
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,23.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.5
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99551
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98331
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99106
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.38
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,57.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,34.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,34.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.62
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.25
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.56
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82818
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93118
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88397
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,27.5
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.62
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,36.5
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.87
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.37
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,46.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75631
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65383
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.68121
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.12
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-82.44
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.63
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98148
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.03151
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9422
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,32.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,32.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,29.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,140.25
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,140.38
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,103.38
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,125.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,125.75
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.19
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,10.56
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.32
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9935
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83307
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99658
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.25
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99503
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98209
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99213
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,62.25
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,62.62
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.38
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,57.75
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,57.88
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.88
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,34.38
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,34.5
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.75
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.44
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.38
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87137
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92947
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93262
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.88
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,34.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.88
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,36.38
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,36.5
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,48.62
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,48.75
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.75
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.12
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.31
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,42.19
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94058
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.4678
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.72845
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-75.62
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.31
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98682
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.08458
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93405
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.12
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,28.12
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.12
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
