Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,179.25
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,179.88
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,97.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,103.88
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,147.38
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,147.88
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,10.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.06
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98135
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.77685
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99808
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.25
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99594
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98404
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98972
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,63.62
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,64.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.88
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,61.5
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,61.62
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.31
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.19
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80285
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93341
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94687
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,37.5
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.38
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.19
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,65.19
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,41.87
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94556
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.40166
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.73364
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-91.5
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.38
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99008
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.00157
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93136
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,52.75
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,52.88
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.88
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,178.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,178.12
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,143.38
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,143.5
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-54.56
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99484
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.49264
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,20.88
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.12
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.56
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99573
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98352
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9921
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,59.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,59.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,57.75
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,57.75
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.75
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.5
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.5
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.75
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.62
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8179
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9288
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92142
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,27.25
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,40.25
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.19
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,66.56
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.81
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95257
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.39193
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85537
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,15.12
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,15.12
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-100.19
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.62
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99072
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12834
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87112
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,47.12
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,47.25
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,20.5
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,160.88
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,161.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,99.12
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,99.38
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,127.25
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,127.62
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-55.63
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99539
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.46407
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99881
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.25
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.81
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9888
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98434
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99124
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,39.88
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,63.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,63.12
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.5
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,31.62
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.88
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.44
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.69
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84533
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92163
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87463
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.12
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.62
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.44
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,67.25
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,45.81
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93658
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.37667
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.70318
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-147.82
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.94
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98709
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.20076
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95654
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,49.12
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,49.25
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,35.5
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,147.5
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,147.75
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,100.25
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,100.62
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,123.88
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,124.38
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.31
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99481
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45101
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9856
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
