Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.31
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.56
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99088
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98599
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99088
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,48.25
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.12
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,66.38
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,66.5
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.38
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.75
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.75
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.12
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.94
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.38
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8652
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94919
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8772
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.12
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,45.62
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.75
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,66.75
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,46.06
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94079
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.38372
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69512
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-147.5
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.56
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97266
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.37755
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9339
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,35.38
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,35.5
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,142.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,142.38
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,112.12
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,118.38
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,118.75
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.81
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.37
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.44
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99811
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45718
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99844
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,24.75
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.88
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.12
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.13
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99252
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98093
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98901
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,53.25
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,57.38
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.25
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,59.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,59.12
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,29.5
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,29.62
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.62
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.44
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.63
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.69
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85635
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93307
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89801
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.38
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,38.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,38.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,38.12
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,38.25
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.25
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.25
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,67.38
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,47.06
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93841
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.37429
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.69137
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-153.75
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.75
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97449
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.27669
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83981
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,33.5
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,33.88
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.75
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,153.62
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,157.88
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,96.62
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,97.25
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,104.75
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.94
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99557
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.44225
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99887
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.37
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99036
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98624
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99435
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,50.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,50.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,67.12
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,67.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,42.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.12
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.06
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86566
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93902
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86343
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,30.38
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,34.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.12
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,66.81
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.75
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94778
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.38604
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76037
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,13.12
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-36.44
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-150.75
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.56
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.77691
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.42638
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93756
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,28.38
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,119.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,119.25
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,109.38
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,109.38
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,127.62
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,127.75
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.13
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.19
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45782
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99896
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.19
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99384
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98215
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99402
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,55.25
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,55.25
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.25
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,60.38
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,60.38
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.38
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,38.75
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,38.88
