Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.25
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.25
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.12
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81415
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9397
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90674
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.5
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,37.12
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,39.62
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.62
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.75
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,65.56
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.37
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93512
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.39953
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76181
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.25
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.75
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-94.62
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.69
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88983
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.03886
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89645
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,126.5
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,99.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,99.25
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,122.62
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,122.75
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.31
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.12
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99509
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43243
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99484
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.69
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9798
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99228
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,62.38
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,62.5
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.38
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,56.25
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.94
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.69
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.19
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83005
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93182
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86227
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.38
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.38
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,35.25
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.5
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.75
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.75
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.62
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,40.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.37
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93185
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55203
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75436
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,13.12
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.25
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.56
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-137.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96146
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.39782
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95727
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,143.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,143.75
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,91.25
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,97.25
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,115.12
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,115.5
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.12
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.25
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99136
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96814
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99503
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.75
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.25
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99286
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96551
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99249
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,47.75
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,47.88
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,36.62
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.75
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.63
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.12
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79849
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93616
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89337
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.62
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,27.62
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.62
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,35.88
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.88
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.69
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,68.18
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.31
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94055
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.3778
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76425
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.63
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,157.81
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-33.06
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96985
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.45885
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81167
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,23.5
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,14.5
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,127.75
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,129.5
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,84.25
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,103.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,103.88
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.31
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99557
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40175
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.06
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99078
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97543
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99191
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,44.5
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.38
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,54.12
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,54.38
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.25
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.62
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.63
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.32
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83792
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94751
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86215
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,34.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.12
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.63
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,67.19
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95285
