Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.38045
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86993
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-144.81
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.56
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96909
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.29638
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82519
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,26.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,15.12
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,127.88
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,127.88
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,97.5
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,97.5
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,110.75
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,111.25
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.19
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99219
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40233
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99548
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.19
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99496
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9841
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98978
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,55.25
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,55.5
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.38
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,69.5
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,69.75
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.62
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.94
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.87
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.38
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82373
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91351
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86902
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,28.62
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.75
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.75
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,38.12
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,33.75
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,33.88
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.75
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.88
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,66.81
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.38
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93313
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.38598
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91125
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-86.87
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.69
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97137
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.05455
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83078
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,141.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,108.5
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,109.38
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,111.5
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,111.5
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.5
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.81
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99481
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42284
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89081
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.62
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.13
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9931
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98676
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98532
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.25
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,70.88
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,71.12
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.88
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.06
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.06
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85397
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91077
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92514
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,27.88
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,38.12
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.37
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,64.69
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.13
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98267
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.40487
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96387
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.88
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,30.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.37
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.5
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.5
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96493
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.57873
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91431
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,139.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,139.62
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,116.62
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,117.38
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,124.75
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,125.12
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-55.13
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.69
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99088
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39486
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91339
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.5
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99463
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98416
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98288
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,66.38
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,66.5
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.56
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.06
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.69
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82467
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96072
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88827
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.88
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,54.25
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.25
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,36.5
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,36.62
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.12
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,65.63
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,6.13
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93759
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.38994
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98514
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,35.88
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.81
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99066
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.73126
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91788
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,44.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,14.12
