Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.12
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,158.75
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,159.5
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,132.75
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,133.12
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,131.38
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,131.75
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-54.69
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.06
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9946
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.49084
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99866
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.93
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99435
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97873
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99365
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,62.25
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,62.38
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.38
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,56.5
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,56.62
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,47.75
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.19
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.57
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.88
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86014
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93249
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88275
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,32.62
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.62
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,41.88
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.75
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,37.25
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,49.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,66.56
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.69
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.65118
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.39385
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87121
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,34.88
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,30.75
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.88
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.75
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,48.62
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,48.75
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.62
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.25
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99112
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80395
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93698
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,52.75
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,53.12
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.75
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,25.88
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,183.12
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,183.62
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,119.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,119.75
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,165.75
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,166.5
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-48.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99008
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.52615
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98926
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,19.38
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.25
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.81
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99484
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98499
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98502
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,57.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,66.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.62
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,65.62
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,65.75
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.75
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.31
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.63
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.31
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90268
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93835
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96994
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,37.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,46.25
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,59.62
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,61.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.38
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,48.56
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,67.62
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,28.56
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.65893
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.37804
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87121
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,36.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,36.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.88
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,49.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,49.25
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.81
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98791
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80352
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96289
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,43.75
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,36.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,177.62
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,186.62
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,130.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,130.62
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,187.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,188.5
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-40.81
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.56
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99173
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4674
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98914
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.25
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.31
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,11.37
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.19
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99753
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97092
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99435
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,79.12
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,79.25
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.25
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,60.5
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,60.62
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.62
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.44
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.87
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92453
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94723
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9483
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,39.25
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.62
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,48.75
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,49.38
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,50.5
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,48.69
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,62.69
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.19
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.66162
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.45754
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85251
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.75
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,36.38
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,36.5
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.38
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,54.62
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,54.88
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.75
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.87
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9805
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.45998
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97491
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,38.38
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,38.38
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.38
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,43.38
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,201.88
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,203.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,132.62
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,133.38
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,200.5
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,202.25
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.32
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-52.06
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.13
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
