Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99582
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4854
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98776
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.69
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.44
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99637
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98553
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99316
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,66.88
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,67.12
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,68.75
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,68.75
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.75
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.56
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.69
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.63
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92193
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97632
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94498
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.38
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,72.25
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,72.38
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.38
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.25
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,47.94
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,22.12
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82663
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.66897
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92309
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,37.5
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.25
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,62.25
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,62.5
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.38
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.19
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.94
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97812
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8045
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.922
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,29.75
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.25
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,188.62
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,189.12
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,172.75
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,173.12
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,183.62
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,184.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-42.81
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.12
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99341
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.52755
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99841
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.5
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.75
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99835
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98389
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99734
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,89.25
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,89.5
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.38
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,59.88
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,60.12
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,62.75
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,62.75
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.75
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.69
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.13
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94153
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96258
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94958
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,57.5
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,57.62
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.62
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,51.88
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,47.75
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,62.5
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.5
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.67861
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.47109
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86648
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,40.75
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.25
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,34.88
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.88
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.88
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,54.38
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,55.12
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.75
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-30.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.62
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82135
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84543
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9165
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,186.38
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,187.38
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,142.62
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,142.75
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,198.75
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,199.75
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.12
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.13
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99322
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39678
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98822
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.63
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99731
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97916
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9931
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,71.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,71.38
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.12
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,56.25
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,56.5
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.38
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.38
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,41.38
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.38
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.13
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.31
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.75
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93591
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96127
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95151
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,45.5
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.38
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,50.75
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,53.88
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.88
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.75
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,62.37
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.94
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68624
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.46685
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86236
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,35.62
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,35.88
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,55.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.25
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.5
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.88
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.25
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83673
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85605
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91867
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,171.88
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,172.62
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,131.88
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,132.88
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,178.5
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,179.75
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.44
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.31
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99622
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40679
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99875
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.12
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.5
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99634
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98004
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99542
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,65.75
