Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,65.75
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.75
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,55.12
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,55.25
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.25
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,50.5
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,50.5
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.25
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.31
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94052
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96979
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95023
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,48.38
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.38
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,56.75
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,57.12
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,55.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,55.25
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.12
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.25
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.62
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,11.63
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97189
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.32815
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97507
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,36.12
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.25
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.5
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,49.12
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,49.25
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-33.5
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8255
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.69567
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.79565
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.62
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.75
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,172.38
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,172.88
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,121.62
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,122.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,182.12
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,182.5
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-52.44
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99158
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45629
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99835
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.12
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.06
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99646
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98404
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99265
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,69.75
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,70.12
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,76.38
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,76.5
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,39.5
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.62
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.44
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.06
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94134
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97949
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.965
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,50.25
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,69.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,69.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,61.12
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,61.25
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.25
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.37
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,65.81
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82678
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.40655
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94208
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,43.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,30.62
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,74.62
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,75.12
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.88
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.69
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.38
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92435
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.76947
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92084
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,187.25
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,187.75
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,164.75
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,164.75
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,208.62
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,209.25
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.31
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.06
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99527
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.46847
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99329
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,33.25
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,33.5
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.38
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.69
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.31
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99533
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98471
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98917
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,59.25
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,59.5
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.38
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,61.88
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,61.88
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.88
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.62
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.88
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.75
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.56
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.56
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95309
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97925
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96747
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,53.12
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,53.38
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.25
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,66.25
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,66.5
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.38
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,61.5
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,61.88
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.75
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.75
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,47.38
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.63
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96448
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65197
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98779
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,37.75
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.38
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,65.38
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,66.25
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.75
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.44
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-57.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.44
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86007
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.56222
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93628
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,12.88
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,23.62
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,173.5
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,175.75
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,141.75
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,142.25
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,214.38
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,214.62
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.69
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.44
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99213
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.44567
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99719
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.75
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.5
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.13
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.88
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99731
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.978
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9949
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,82.12
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,82.25
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.12
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,64.12
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,64.38
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.25
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,46.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.75
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.06
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96161
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97449
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96844
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,57.25
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,57.75
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.38
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,64.62
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,64.88
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.75
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,70.62
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,71.25
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.94
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.25
