Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.87
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91189
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74588
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96466
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,62.38
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,63.38
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.88
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,39.75
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.88
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,86.12
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,87.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.62
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.56
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.75
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96646
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.63122
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90326
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,23.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.5
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,237.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,238.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,164.25
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,164.25
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,234.38
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,234.5
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-51.82
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.75
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.991
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.47787
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99768
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,19.5
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,15.5
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.75
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99582
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98746
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,60.38
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,60.62
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,74.75
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,75.12
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.88
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,52.12
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,52.38
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.25
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.56
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.69
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9628
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97992
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97473
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,58.25
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,58.62
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.62
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,74.88
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,75.5
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.25
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,74.88
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,75.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.88
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.69
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.82
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.5
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.82635
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61102
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94055
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,56.5
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,57.88
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,35.88
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.12
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,76.62
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,77.38
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.12
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.81
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.38
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97498
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.60507
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9104
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,33.62
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,33.88
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.75
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.25
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,216.88
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,218.5
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,176.25
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,177.25
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,233.62
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,234.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.88
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-48.88
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.32
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.991
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.46807
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9975
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.38
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.69
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98727
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99438
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,62.88
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,63.5
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.12
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,71.12
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,71.38
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.25
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.81
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96023
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97815
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96262
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,55.38
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,55.75
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.62
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,68.12
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,68.62
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.25
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,65.25
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,65.5
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.25
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.19
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,55.06
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,25.75
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78039
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56594
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89816
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,62.88
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,63.62
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.12
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,44.88
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,72.25
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,73.5
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.75
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.25
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-32.43
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93872
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78219
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.80298
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.38
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,198.5
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,201.75
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,172.25
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,174.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,200.5
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,203.12
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-52.62
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99469
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.49871
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99756
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,15.38
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,15.62
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.63
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.5
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99246
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98492
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99295
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,59.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,65.38
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.62
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,72.5
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,72.75
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.62
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,42.62
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.5
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.69
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.06
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96588
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98343
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97086
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,62.75
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,63.12
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.88
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,75.12
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,75.5
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.38
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,69.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,69.25
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.12
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.25
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,76.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.75
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88617
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.22991
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90585
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,50.25
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,84.25
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,85.25
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.62
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.25
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.19
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-34.56
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8923
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.75714
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.78622
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
