Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,14.25
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.25
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,194.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,200.5
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,172.12
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,172.5
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,214.25
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,215.5
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.37
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.81
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99124
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36175
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99854
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,19.12
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.06
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.69
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99451
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98102
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99161
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,55.5
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,62.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,62.25
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.37
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.94
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96793
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98132
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97037
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,63.88
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,63.88
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.88
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,67.88
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,68.12
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,64.38
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,64.5
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.75
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,77.69
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.75
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92731
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.21419
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90616
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,59.38
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,60.12
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.75
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,51.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.38
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,85.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,85.5
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.25
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.63
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.69
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.88
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92026
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81457
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84009
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.5
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.38
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,206.38
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,208.5
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,153.5
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,154.25
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,210.88
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,211.62
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.81
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.31
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99051
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96927
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99573
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.19
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.87
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99338
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98166
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99631
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,55.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,55.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,71.12
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,71.12
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.12
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,54.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,55.12
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.06
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.06
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96158
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97675
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96997
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,58.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,59.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,67.62
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,67.75
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.75
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,67.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,68.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.13
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.81
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.7825
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.62127
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86453
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,73.12
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,73.62
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.25
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,54.62
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,75.38
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,76.5
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.25
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.56
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.87
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83868
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.7666
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81143
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,12.12
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,14.62
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.75
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,200.5
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,200.88
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,187.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,187.38
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,215.38
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,218.62
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.37
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.32
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99786
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32961
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99725
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.38
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.69
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9964
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98724
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99316
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,70.62
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,70.75
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.62
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,75.38
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,75.5
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,45.88
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.37
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.37
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.87
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96463
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98062
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97079
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,59.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,59.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,66.88
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,67.38
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.12
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,68.5
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,68.5
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,54.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,62.13
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.06
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,15.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,14.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.58312
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.45678
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79989
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,74.62
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,74.88
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.75
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,64.75
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,65.75
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.25
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,87.25
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,88.62
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.88
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-29.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.56
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82278
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83661
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82519
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,209.25
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,209.5
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,186.88
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,187.62
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,213.5
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,215.5
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
