Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.06
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,7.25
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99088
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31768
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99063
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,19.38
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.12
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,31.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.25
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.31
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.06
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9971
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98502
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99332
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,79.88
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,80.38
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.25
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,81.5
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,81.62
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.62
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,53.25
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.07
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.81
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94369
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96545
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95563
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,49.5
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,50.25
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,54.38
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,54.75
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.62
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,53.62
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,54.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.88
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,44.94
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,55.25
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.56
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,15.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,14.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.70092
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55975
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83267
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,84.38
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,85.62
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.75
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,67.25
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,68.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,90.25
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,91.75
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.88
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.69
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.13
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-33.63
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8659
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.73477
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.79861
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,12.25
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.75
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,222.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,222.25
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,188.62
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,188.88
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,227.5
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,228.25
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.69
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.38
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99182
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38051
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9964
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.69
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99594
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98404
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98453
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,74.75
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,75.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.88
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,73.62
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,74.12
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.88
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,37.12
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,37.25
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.25
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.37
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.13
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95367
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96335
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94223
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.12
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,50.62
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.38
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.63
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.06
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.94
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,15.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,14.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.71164
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49807
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81326
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,84.88
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,100.12
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.75
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,65.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,78.38
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.75
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,85.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,101.62
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.75
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.19
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.25
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.31
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86361
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80853
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90918
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,12.75
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.75
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,215.88
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,234.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,170.88
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,188.5
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,197.12
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,215.88
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-46.38
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.69
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9938
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4977
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.06
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.13
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.88
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99585
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98285
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99271
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,69.62
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,69.62
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.62
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,83.88
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,84.38
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.25
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,39.62
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.75
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.62
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.31
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.81
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93857
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96454
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94125
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,42.62
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,51.5
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,53.25
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.25
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.94
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,59.87
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.5
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,14.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68524
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49859
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85162
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,77.75
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,78.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.88
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,60.25
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,62.5
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.88
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,90.62
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,91.12
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.75
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.81
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.81
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.25
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87277
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88989
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91208
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,12.88
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.62
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.75
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.75
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,25.12
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,194.38
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,206.25
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,181.88
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,183.62
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,207.38
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,207.88
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.69
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.81
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.94
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98779
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.44594
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99661
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.12
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.5
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99783
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98911
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98862
