Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,92.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,94.5
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.25
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,87.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,87.12
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,37.88
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.75
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.38
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.94
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.5
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92016
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96399
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96115
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,44.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,50.12
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.12
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,62.12
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,62.12
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.12
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,42.62
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,55.81
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,29.88
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.73428
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55639
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86548
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,70.25
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,70.62
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,52.88
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,53.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.88
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,79.25
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,79.38
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.38
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.25
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.81
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9281
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86831
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83725
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.25
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,221.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,223.75
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,180.38
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,180.38
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,198.62
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,199.12
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.06
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.31
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99509
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43774
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99588
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.88
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.13
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.62
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99603
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98685
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9964
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,76.5
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,77.12
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.88
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,80.5
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,80.75
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.62
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.31
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.25
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92612
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97281
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94913
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,43.12
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,43.25
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.12
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,59.88
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,60.25
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,57.38
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,57.5
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.81
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.44
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.32
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75702
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59631
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88128
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,66.88
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,69.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.75
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,74.5
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,75.75
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.25
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.25
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.18
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93039
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80829
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91794
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,25.88
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,211.88
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,213.62
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,176.5
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,177.5
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,209.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,209.75
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.38
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.75
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9892
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97424
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99829
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.25
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.13
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99619
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98691
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98755
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,65.75
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,66.25
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.88
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,81.62
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,81.62
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.62
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,39.62
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,39.75
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.62
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.69
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.19
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.06
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95709
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97766
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96173
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,56.5
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,56.62
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.62
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,63.62
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,64.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.88
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,65.88
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,66.12
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,46.56
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,44.68
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,27.94
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.68768
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70983
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88296
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,64.88
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,65.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.88
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,55.88
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,56.25
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,77.88
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,79.12
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.75
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.63
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.19
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96594
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.75155
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83734
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,24.62
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,25.12
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,209.38
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,209.75
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,197.5
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,198.25
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,206.38
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,207.12
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-48.75
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.25
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98898
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.51611
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99841
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,34.38
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,34.38
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.63
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99777
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9856
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99255
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,83.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,83.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,84.88
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,85.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,48.25
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,48.38
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.38
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.44
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.87
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.94
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95511
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97507
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96905
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,56.12
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,63.12
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,63.5
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.38
