Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,66.25
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,66.62
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.38
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.37
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.62
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,26.31
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80453
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60153
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89407
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,76.25
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,76.5
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.38
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,48.38
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,48.88
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.62
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,81.38
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,82.12
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.75
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.75
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-157.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.56
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97003
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.88913
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87424
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,25.25
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.38
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,242.62
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,243.12
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,172.62
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,172.88
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,239.38
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,240.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.63
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.06
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98944
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.5545
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99832
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.56
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99716
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98706
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99286
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,78.75
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,84.25
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.12
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,83.88
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,84.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,47.12
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,47.5
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.38
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.31
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9595
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97757
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97504
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,61.25
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,61.5
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.38
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,65.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,65.75
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.25
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,65.25
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,65.38
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.38
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.87
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,70.38
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.62
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,15.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81878
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.33696
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91229
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,76.25
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,76.5
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.38
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,67.75
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,68.75
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.25
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,125.12
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,126.5
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,125.5
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-166.44
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.69
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97812
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.85812
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93906
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,33.25
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,33.62
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,29.75
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.38
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,252.62
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,258.62
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.25
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,175.62
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,176.62
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,272.38
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,273.62
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.25
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98901
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97073
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99814
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.62
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.5
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.94
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99765
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99042
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99634
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,87.88
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,88.12
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,96.38
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,96.5
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,55.25
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.25
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.69
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.94
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96207
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97485
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98474
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,62.5
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,62.75
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.62
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,63.38
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,63.75
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.62
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,81.75
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,82.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.88
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,40.13
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.19
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.75
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76471
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59994
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94479
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,64.88
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,65.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,98.5
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,99.75
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.25
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-162.62
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.44
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98093
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.75271
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89166
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,40.75
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.62
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.75
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,22.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.88
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,257.88
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,258.5
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,187.12
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,187.5
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,267.25
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,268.88
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.12
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.25
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41451
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99875
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,32.5
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,33.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.75
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.56
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99167
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99484
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,72.25
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,72.38
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.25
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,93.62
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,93.75
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.75
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,53.62
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.63
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.06
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.25
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95859
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97516
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98145
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,59.88
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,60.25
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,63.25
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,63.75
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,76.62
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,77.12
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.88
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,28.25
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.88
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,7.93
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88083
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65573
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98791
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,35.25
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,35.38
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.38
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.38
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.38
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.38
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,83.75
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,85.12
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-170.88
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.56
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
