Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91022
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.93768
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97046
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,14.75
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,15.12
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.88
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,10.62
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,41.88
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.38
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,208.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,208.25
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,159.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,159.25
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,272.12
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,272.62
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-55.37
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.31
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99161
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.46969
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99869
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,21.25
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.38
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.5
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.31
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99753
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98761
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99551
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,79.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,79.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,86.12
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,86.38
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.25
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,48.38
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,48.5
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.44
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97217
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97638
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98706
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,69.25
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,69.38
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.38
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,63.5
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,63.5
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,84.75
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,84.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,44.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.69
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.19
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.70419
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69375
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94192
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,61.62
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,61.75
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.62
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,51.38
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,51.5
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.38
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,107.75
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,108.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.25
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.56
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,28.06
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.44
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93964
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84662
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93634
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,19.25
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.12
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,231.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,232.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,196.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,197.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,294.38
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,294.88
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.81
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.44
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99393
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.46773
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99832
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,15.5
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,15.75
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.12
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.25
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.25
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.06
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.87
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99799
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99002
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99686
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,88.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,88.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,106.62
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,106.62
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.62
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,59.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,59.12
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.75
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.06
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97302
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97494
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97879
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,73.38
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,73.5
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,66.12
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,66.25
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.12
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,67.12
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,67.62
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.38
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,43.19
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,43.75
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.06
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.72696
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71667
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9436
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,57.75
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,58.25
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,48.12
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,48.25
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.12
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,99.12
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,100.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.44
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,25.56
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.07
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97879
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79611
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95776
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,38.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.88
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,13.12
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.62
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,58.75
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,59.5
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.12
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,255.62
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,255.88
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,219.12
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,219.25
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,291.12
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,291.75
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.38
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.37
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.19
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99805
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39809
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99866
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,28.62
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,28.62
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.62
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.5
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.44
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99725
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9924
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99622
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,74.25
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,74.5
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.38
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,103.12
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,103.38
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.25
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.19
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.44
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93399
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96258
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98053
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,46.5
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.62
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,52.62
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.88
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,66.62
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,66.75
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.62
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,39.37
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,39.19
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.06
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76699
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.74298
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94888
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,56.75
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,57.25
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,55.75
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.62
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,99.12
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,99.75
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.62
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.69
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,22.31
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.81
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89807
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86993
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89511
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,12.25
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,32.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,205.75
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,206.38
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
