Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,204.5
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,211.12
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,260.38
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,260.88
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.56
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99585
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42333
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99866
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,23.5
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.5
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99774
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99286
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99612
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,87.75
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,88.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.88
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,107.25
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,107.5
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.38
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.12
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.63
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.19
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93027
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96686
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96603
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,47.38
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.38
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,55.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,55.12
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.12
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,52.25
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.12
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.19
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.87
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.69
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84393
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76309
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95767
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,63.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,63.5
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.25
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,46.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,96.25
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,97.88
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.88
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-32.75
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-51.75
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.19
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82782
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.18035
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96109
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,32.25
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,33.62
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,218.62
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,218.88
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,198.25
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,199.12
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,246.62
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,247.25
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.44
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.56
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98984
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.30636
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98691
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,18.5
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.06
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99844
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99387
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99689
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,93.38
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,93.5
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.38
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,110.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,110.12
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,64.62
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,64.88
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.75
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.87
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.06
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92166
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9584
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94467
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,42.62
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,44.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.25
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.81
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,36.87
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,18.88
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83938
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80145
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94678
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,84.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,84.38
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.25
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,67.12
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,67.38
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.25
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,114.12
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,116.62
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.38
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.81
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-78.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.81161
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.13127
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96228
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,10.75
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,30.25
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,31.88
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,224.62
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,224.62
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,210.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,210.62
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,265.12
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,266.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-42.81
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.37
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.65509
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3778
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98688
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.75
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.88
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99893
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99399
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99661
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,98.38
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,98.38
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.38
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,109.5
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,109.62
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.62
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,63.75
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,63.75
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.75
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.63
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.44
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.5
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93146
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95242
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95236
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,38.12
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,38.25
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.12
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,36.62
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,36.75
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,46.5
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,46.5
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,42.69
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,61.69
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,26.88
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,18.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,14.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.73333
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.47402
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88989
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,78.88
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,79.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,84.25
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,84.75
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.38
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,133.38
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,133.5
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,133.38
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.94
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-46.19
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.94
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97736
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.38387
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91003
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.25
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,226.62
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,227.12
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,199.75
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,200.12
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,266.38
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,267.12
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.62
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.37
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.82
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99246
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41051
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9971
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.69
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.75
