Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.44
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99817
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99182
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99878
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,82.5
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,82.62
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,107.62
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,108.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.75
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,96.25
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,96.38
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.25
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.87
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.62
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.94
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76745
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83703
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93729
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,22.5
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,22.75
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.12
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.25
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,38.37
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.44
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.78042
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70443
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94208
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,67.38
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,67.88
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.75
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,51.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,52.12
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.62
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,99.25
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,99.88
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.62
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,32.31
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.25
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96732
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80966
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91623
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,35.5
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.25
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,189.62
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,190.25
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,175.62
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,175.62
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,274.38
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,275.12
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.62
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-35.87
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.44
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.82
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.69372
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4385
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99713
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.69
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.56
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.62
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99918
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99286
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99768
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,121.38
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,121.5
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,121.5
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,112.25
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,112.25
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.25
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,68.25
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,68.62
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.38
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.06
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.44
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.37
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73239
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86679
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98273
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.75
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,71.38
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,71.5
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.38
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,41.06
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,38.69
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,21.12
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,12.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75051
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76229
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93036
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,72.12
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,72.88
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,63.38
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,65.38
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,106.5
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,107.88
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.12
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.25
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-48.12
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.94
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92499
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.41592
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93677
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,3.75
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.25
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,208.5
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,209.12
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,185.25
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,189.38
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,272.75
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,272.75
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.25
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.5
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.19
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.73751
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3098
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99686
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.56
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.69
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9985
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99188
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99728
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,99.75
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,99.88
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.75
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,99.88
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,100.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.88
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,69.38
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,69.62
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.87
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.31
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.63
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77069
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87796
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98407
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,64.38
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,64.62
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,41.31
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.62
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.13
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,16.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,13.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75009
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58141
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85147
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,70.75
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,70.88
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.75
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,81.5
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,81.75
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.62
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,103.88
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,104.75
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.25
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.81
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-60.06
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.25
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83487
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.21633
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93237
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,11.88
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,12.12
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.62
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,183.25
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,183.62
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,180.5
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,181.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,259.88
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,260.62
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-39.69
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.63
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.71411
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3503
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99716
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.63
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99838
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99219
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99634
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,83.62
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,83.75
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.75
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,102.75
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,103.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.88
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,59.25
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,59.5
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.38
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.75
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.44
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.94
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79037
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70462
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84115
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
