Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.31
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.94
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,24.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79019
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73663
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90979
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,55.75
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,55.88
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.88
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,43.38
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,64.62
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,65.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.88
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.5
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-55.56
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.56
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46423
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.26058
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93021
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.25
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,150.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,150.25
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,150.25
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,150.5
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,173.5
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,173.75
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-40.63
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.06
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.06
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.62945
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34923
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99707
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.62
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99799
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99734
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99512
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,85.12
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,85.25
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.12
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,69.25
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,69.62
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.62
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.75
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-44.31
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.5
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.06
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67074
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67367
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7919
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,32.63
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.75
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,25.75
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84182
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83227
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89902
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,64.12
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,64.38
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.25
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,59.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,59.75
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.12
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,70.75
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,71.5
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.25
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.06
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-78.69
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42998
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.0406
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96637
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,156.25
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,156.5
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,133.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,133.38
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,168.88
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,169.25
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.81
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.38
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.25
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60708
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37697
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99692
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.81
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9978
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99484
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,70.88
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,71.12
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,57.12
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,57.38
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.25
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,65.75
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,66.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.88
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.25
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.5
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.19
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73797
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90652
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75268
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.25
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,28.12
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.25
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.88
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.25
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.31
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,30.25
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,21.5
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83511
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86679
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93146
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,52.62
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,53.12
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.88
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,55.62
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.12
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,72.25
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,73.38
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.88
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.87
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-119.19
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-43.12
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44094
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1556
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.66494
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,134.38
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,134.62
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,132.12
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,169.5
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,169.88
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.31
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.88
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.12
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54522
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37316
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.75
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.12
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9989
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99582
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.996
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,83.25
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,83.5
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.38
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,62.38
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,62.38
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.38
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,59.88
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,60.12
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.06
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.88
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.25
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63925
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92032
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74261
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.25
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,28.31
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,21.12
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90619
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87988
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93152
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,71.12
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,71.62
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.25
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,65.38
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,66.75
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.75
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,77.75
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,78.12
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.88
