Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.25
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.5
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.35616
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09401
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89865
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,162.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,162.88
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,148.75
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,150.25
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,177.38
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,178.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.12
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-54.25
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.51785
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.44112
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99445
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99863
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99704
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,71.88
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,72.25
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.12
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,69.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,69.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.12
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,59.88
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,60.25
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.12
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.12
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.44
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.81
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62673
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77319
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97458
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,61.25
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,61.5
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,34.94
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,30.56
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,21.88
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81906
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84741
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92139
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.88
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,50.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,61.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,62.25
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.88
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.94
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-98.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.87
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96036
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.25383
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93713
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,14.5
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,3.25
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.25
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,142.62
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,143.5
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,125.75
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,127.25
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,204.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,206.5
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.88
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.81
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.25
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58679
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40734
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99475
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99777
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99811
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99307
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,64.5
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,64.62
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.62
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,53.38
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,53.75
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,52.12
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,52.12
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.12
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.13
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.81
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.5
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76596
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73874
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83343
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,30.31
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8237
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86358
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8583
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,55.5
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,54.62
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,55.12
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.75
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,49.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.81
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96765
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18151
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96747
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,19.25
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.12
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,27.12
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,139.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,148.5
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,114.62
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,115.75
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,148.5
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,151.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.62
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-56.13
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.25
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.53466
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.47039
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99478
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99747
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99689
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99615
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,60.62
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,60.88
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.75
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,53.25
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,53.38
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.25
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,63.75
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,63.88
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.75
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.63
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.19
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.06
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76236
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7482
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78457
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,20.38
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,20.5
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,36.31
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,26.62
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,30.13
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.80038
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89383
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86441
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.25
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.12
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,45.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,32.38
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.31
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-122.5
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.06
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88617
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15425
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61798
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,9.5
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
