Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,117.75
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,117.88
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,106.75
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,107.25
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,122.62
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,122.88
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.31
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.25
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.06
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55077
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33123
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99698
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99716
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99744
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99561
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,63.25
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,63.5
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.38
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,51.62
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,54.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.06
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.87
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.88
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77676
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73013
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87701
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,28.62
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,35.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,26.38
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.5
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81054
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89392
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83835
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,43.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,43.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,30.75
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,31.38
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.88
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-54.94
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-165.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-40.31
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46261
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.33797
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.72677
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,10.38
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,119.62
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,119.75
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,100.88
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,101.25
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,126.25
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,126.62
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.62
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.19
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57556
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40182
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99722
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.25
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99692
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99731
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99551
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,59.12
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,59.25
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.12
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,51.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.06
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.31
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.63
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61303
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68502
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8345
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.44
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,13.25
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98242
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97259
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97763
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,54.38
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,54.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,42.12
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,29.75
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,30.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-56.25
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-130.81
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.31
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.49889
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.20092
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57714
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,127.25
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,127.5
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,96.5
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,98.12
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,120.5
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,121.25
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.31
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.44
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.88
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58868
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.44903
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99716
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99582
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99741
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,52.12
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,52.38
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.25
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,43.12
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,43.12
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.12
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,58.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,58.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.25
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.31
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.13
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6116
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71862
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8237
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.94
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.63
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,32.43
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96524
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7449
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83407
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,36.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.31
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-113.56
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-54.75
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43593
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.20369
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57562
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,101.12
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,101.5
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,61.88
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,62.25
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,105.88
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,106.12
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.56
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.87
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.88
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57729
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37987
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99716
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
