Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.44
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99759
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99677
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99631
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,60.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,60.5
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.25
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,43.5
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,43.5
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,64.5
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,64.75
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.62
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.12
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.87
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.5
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55474
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70755
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82025
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.25
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.25
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,13.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,25.5
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97723
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96643
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89404
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.5
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-109.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.81
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39538
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.20101
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.63864
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,104.75
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,70.12
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,71.25
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,112.38
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.69
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.31
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.25
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57375
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4027
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99677
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.06
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99271
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99725
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99292
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,39.75
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.88
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,43.75
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.31
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.19
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.13
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59451
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76883
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75579
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.56
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.75
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.69
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97992
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54607
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7557
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.38
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.62
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.38
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.44
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.56
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.31
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95309
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.26903
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61501
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,15.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,15.5
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.25
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,98.62
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,99.12
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,60.25
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,60.38
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,90.25
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,90.5
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.75
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.06
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.88
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56176
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.47716
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9971
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99619
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99725
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9931
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,55.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,55.12
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.12
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.25
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,47.5
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,47.62
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-45.31
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.31
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.06
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65347
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77975
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7861
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,21.25
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,21.25
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,28.19
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.19
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,40.56
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86743
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.6148
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74987
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.38
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,9.38
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.94
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-123.19
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.19
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96759
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18978
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61779
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,100.88
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,101.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,59.75
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,92.12
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,92.38
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.5
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.13
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.12
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.54714
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3521
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99573
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99216
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99765
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99359
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,39.25
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,44.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,48.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.12
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.06
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.87
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
