Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61477
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7106
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82339
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.38
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,15.63
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.88
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,41.25
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95715
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57729
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74466
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.38
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.44
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-119.06
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-55.81
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88367
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.33907
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.54672
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,2.25
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,3.25
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.62
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,82.38
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,59.62
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,93.75
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.87
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.94
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99078
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38289
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99731
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.25
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99814
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99557
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,60.88
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,61.12
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,49.38
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.38
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.25
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.88
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.5
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52767
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70025
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81897
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.81
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.44
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87741
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56939
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78848
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.25
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-128.56
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47744
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.20021
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62646
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,97.38
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,97.5
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,55.25
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,55.75
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,101.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.81
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,7.5
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57635
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39324
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99075
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.19
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99817
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99396
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,59.62
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,59.88
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.75
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.88
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,53.12
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,53.38
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.25
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.69
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.69
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53741
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69561
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77041
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.94
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.81
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.06
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87707
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53234
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78222
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.75
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.19
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-121.06
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.69
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38729
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13005
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58331
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,86.25
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,55.62
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,92.25
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,92.75
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.88
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.19
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,7.44
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60568
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39159
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99066
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.94
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99692
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9946
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99335
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,47.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,47.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,38.62
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.12
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.06
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62753
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74701
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78366
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.38
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,29.06
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.63
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86322
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.73425
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80151
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,23.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
