Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.31
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-132.56
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-37.63
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.41936
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.26564
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.73376
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,82.12
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,82.5
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,96.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,96.62
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.62
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.94
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.75
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57995
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39602
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.81
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99731
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99719
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99283
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,51.62
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.75
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,48.62
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,48.62
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.62
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,47.88
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.25
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.94
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57125
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7727
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79348
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.44
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.81
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.13
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88797
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55148
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78235
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.75
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-132.5
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-55.63
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45022
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13783
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55947
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,77.38
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,78.38
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,65.38
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,66.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,92.88
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,93.62
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.12
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.75
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.88
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58282
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.363
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99719
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.12
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9967
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99707
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99612
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,44.88
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.25
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,61.62
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,61.88
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.75
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.62
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.69
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.06
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55383
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7146
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78296
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.69
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.38
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.06
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86697
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58279
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77356
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.56
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-120.62
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-55.87
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95511
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.24886
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55438
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,15.12
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,15.12
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,3.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,85.25
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,62.12
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,106.12
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.62
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98956
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3933
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99841
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.56
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99799
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99564
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99548
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,62.25
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,62.38
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.25
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,56.75
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,57.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.25
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.87
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.63
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54824
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77047
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7781
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.12
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.25
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.75
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.88
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.19
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86395
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54537
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77502
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.63
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-124.44
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-56.19
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96414
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.16918
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56359
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
