Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,108.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,108.38
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,56.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,56.75
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,102.88
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,103.38
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.81
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.25
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.12
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.609
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4392
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99826
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.19
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99576
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99402
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99475
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,52.62
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,52.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.62
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,52.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,52.88
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.88
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.37
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52905
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74524
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82342
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,28.88
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.37
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85519
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53063
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76184
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.44
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-121.81
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.5
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9585
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.19277
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6217
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,89.25
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,89.75
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,55.88
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,56.88
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,103.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.44
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.38
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59786
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40343
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99463
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99396
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98639
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,40.62
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.88
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.88
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.88
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.81
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.31
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53899
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76071
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80044
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,55.19
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.63
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87329
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52306
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76651
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-125.94
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.44
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.41329
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.21672
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64779
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,64.88
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,64.88
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,55.88
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,87.88
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.62
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.25
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.56
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60919
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36666
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.75
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99106
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99487
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9881
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,37.5
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,42.62
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.75
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,49.38
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.13
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.69
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.13
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55114
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70919
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82373
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,12.94
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.69
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.81
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95987
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.48354
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77032
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,20.12
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,20.38
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.94
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-122.5
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.94
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42058
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09575
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.67309
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,72.62
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,56.88
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,57.25
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,94.25
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,94.5
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.56
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.56
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.06
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60076
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.29915
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9949
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
