Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.75
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.88
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99231
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99435
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98544
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.88
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,39.25
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.38
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.38
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.94
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.75
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.5
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54241
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67608
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77105
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,22.5
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,22.75
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,28.25
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.88
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.69
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84921
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49316
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76187
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.63
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-124.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.62
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40514
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09026
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61367
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,66.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,55.88
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,56.25
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,84.5
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,84.62
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.88
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.37
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.12
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.609
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38079
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99265
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99414
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99042
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,41.38
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.12
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.12
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.12
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,49.5
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,49.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.56
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.31
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.37
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6015
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68808
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81921
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.12
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,54.63
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.31
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86679
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5418
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76666
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-53.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.56
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.81
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.53106
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.20912
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55068
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,66.38
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,66.62
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,54.25
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,92.25
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,92.75
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.68
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.75
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60449
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33605
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99579
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99588
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98923
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,51.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.62
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.62
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.38
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.19
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59533
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75811
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8211
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,13.25
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.75
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.25
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96048
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55914
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75988
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.19
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-141.31
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-43.25
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44494
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.52865
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.68991
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,86.62
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,86.75
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,54.62
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,90.38
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,90.5
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-34.25
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.75
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.56
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.70764
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4056
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99438
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.75
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99698
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99487
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98972
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,49.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,49.25
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,49.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,49.25
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.75
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
