Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.69
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.31
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58022
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69445
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83783
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.75
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.62
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,15.19
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.81
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.13
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93256
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51211
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77258
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.81
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-120.75
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42538
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13893
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61474
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,73.75
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,83.5
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,55.12
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,93.5
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,93.62
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-39.57
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.44
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.31
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.68988
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43777
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99496
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99515
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99573
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9884
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,45.88
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.5
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.44
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53286
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72171
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71701
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.75
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.19
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,56.63
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.56
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86752
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52383
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76809
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.25
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.75
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-125.06
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.06
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93664
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.21901
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56631
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,12.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,12.25
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.12
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,77.88
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,78.62
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,84.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,84.62
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-34.37
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.19
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.5
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.70529
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43371
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99457
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99542
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99429
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99026
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,47.75
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,49.38
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.88
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.5
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.62
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,49.62
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,49.88
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.75
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.38
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.75
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.25
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57427
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.66586
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82266
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.75
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,54.37
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.19
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86212
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56481
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77173
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.12
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.81
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.81
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.44
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95563
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.22698
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62655
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,8.38
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,85.62
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,86.88
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,54.62
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,94.88
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,95.25
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.75
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.5
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.69
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58087
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4045
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99741
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99484
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99518
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98944
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,47.12
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,47.25
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,38.38
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.62
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,46.25
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.38
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.44
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-46.75
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.25
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60888
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.6527
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8464
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.75
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.25
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.31
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.69
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87308
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55828
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76736
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
