Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-29.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-119.75
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.19
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84469
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.16118
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58276
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,76.12
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,54.38
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,94.25
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-52.19
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.44
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.69
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5599
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35583
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9975
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99243
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99374
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,39.62
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,41.38
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.88
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,62.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,62.25
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.12
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.19
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.12
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.69
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53548
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68518
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8443
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.12
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.69
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.63
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87677
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54113
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76818
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.31
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-128.69
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.69
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.46474
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.17089
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62902
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,63.75
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,65.12
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,55.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,110.12
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,112.25
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.44
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.75
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.88
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56243
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32784
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99716
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99487
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99466
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98517
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.81
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.31
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.94
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52902
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71051
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78805
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,28.19
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.25
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.19
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85367
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51382
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77035
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-125.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.44
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43478
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.17488
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59023
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,69.5
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,54.75
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,55.12
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,88.38
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.06
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.25
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.56
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56783
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42455
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99741
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99332
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99414
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9877
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.12
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.75
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,39.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,47.75
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.37
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.63
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.5
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54247
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71362
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75164
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.56
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.12
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.13
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86032
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55569
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77377
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.38
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.25
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.94
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.75
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.12
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.49105
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.17806
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59271
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
