Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,65.12
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,65.25
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,56.5
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,56.88
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,91.5
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,91.75
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.31
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.06
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.82
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.53014
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34121
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99731
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99637
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99442
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98657
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,54.25
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,54.5
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.38
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.62
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.75
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.75
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.31
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.69
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.5
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54623
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70697
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80374
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.88
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,28.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.19
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.63
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86001
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.49462
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76941
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-134.81
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-55.87
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.36025
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0844
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.5223
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,78.5
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,78.88
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,55.5
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,55.88
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,89.25
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,89.75
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.44
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.25
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.75
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55633
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.46294
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99744
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.75
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99255
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99576
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98782
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,41.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,41.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,47.88
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.87
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.19
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.38
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52963
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69711
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87832
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.56
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.25
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.81
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84289
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72738
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78259
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,12.5
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,12.62
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.62
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.75
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.06
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-45.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4714
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1971
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.67721
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,70.62
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,70.62
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,58.12
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,58.5
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,102.62
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,103.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.25
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.31
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56512
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37078
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99622
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99585
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98566
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,54.88
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,39.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,39.12
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,44.25
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.38
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.62
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.31
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.38
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59075
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77417
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84701
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.19
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.44
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.5
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86606
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53628
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76437
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.06
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-122.94
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-46.56
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38863
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18911
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.66754
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,78.5
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,78.88
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,55.88
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,56.12
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,93.38
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,93.88
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.19
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.81
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.06
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57507
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35695
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99832
930676,Burnsall Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
